Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-19 13:00:00,57.5076666386,-4.69,57.6985946295,28.0276666386,0,28.0276666386,29.48,-4.69,29.8507370093,133.12,28.0276666386,0.0,28.0276666386,28.0276666386,0,28.0276666386,0.0,0.0,0.0,132.4,58.6276666386,-10.46,59.5534624979,28.0276666386,0,28.0276666386,30.6,-10.46,32.3383920441,132.99
2022-03-19 13:30:00,56.3391110835,-4.83,56.5457720584,27.5891110835,0,27.5891110835,28.75,-4.83,29.1528969401,133.22,27.5891110835,0.0,27.5891110835,27.5891110835,0,27.5891110835,0.0,0.0,0.0,132.51,57.4191110835,-10.62,58.3929680494,27.5891110835,0,27.5891110835,29.83,-10.62,31.6640695426,133.12
2022-03-19 14:00:00,54.9368888622,-5.46,55.2075480152,26.7168888622,0,26.7168888622,28.22,-5.46,28.7433470563,133.4,26.7168888622,0.0,26.7168888622,26.7168888622,0,26.7168888622,0.0,0.0,0.0,132.69,55.9968888622,-11.32,57.1296242088,26.7168888622,0,26.7168888622,29.28,-11.32,31.392049949,133.28
2022-03-19 14:30:00,54.6094444196,-6.3,54.9716419603,24.8694444196,0,24.8694444196,29.74,-6.3,30.3999605263,133.83,24.8694444196,0.0,24.8694444196,24.8694444196,0,24.8694444196,0.0,0.0,0.0,133.0,55.7394444196,-12.2,57.0589665539,24.8694444196,0,24.8694444196,30.87,-12.2,33.1933261364,133.69
2022-03-19 15:00:00,53.9186666444,-6.88,54.35583697,22.2886666444,0,22.2886666444,31.63,-6.88,32.3696045697,134.08,22.2886666444,0.0,22.2886666444,22.2886666444,0,22.2886666444,0.0,0.0,0.0,133.18,55.1586666444,-12.84,56.6334186323,22.2886666444,0,22.2886666444,32.87,-12.84,35.2888438462,133.95
2022-03-19 15:30:00,54.7152222036,-7.05,55.1675451764,18.5952222036,0,18.5952222036,36.12,-7.05,36.8015882809,134.36,18.5952222036,0.0,18.5952222036,18.5952222036,0,18.5952222036,0.0,0.0,0.0,133.42,56.1752222036,-12.99,57.6575726997,18.5952222036,0,18.5952222036,37.58,-12.99,39.761746692,134.25
2022-03-19 16:00:00,59.1387777635,-7.0,59.5516165638,14.2287777635,0,14.2287777635,44.91,-7.0,45.4522617699,134.36,14.2287777635,0.0,14.2287777635,14.2287777635,0,14.2287777635,0.0,0.0,0.0,133.42,61.0287777635,-12.87,62.3710559099,14.2287777635,0,14.2287777635,46.8,-12.87,48.5373763197,134.12
2022-03-19 16:30:00,66.5942222117,-6.68,66.9284157289,10.5542222117,0,10.5542222117,56.04,-6.68,56.4367256315,134.26,10.5542222117,0.0,10.5542222117,10.5542222117,0,10.5542222117,0.0,0.0,0.0,133.34,69.0042222117,-12.44,70.1165906404,10.5542222117,0,10.5542222117,58.45,-12.44,59.7591507637,134.05
2022-03-19 17:00:00,75.7602222132,-5.14,75.9343852927,9.0602222132,0,9.0602222132,66.7,-5.14,66.8977548203,133.64,9.0602222132,0.0,9.0602222132,9.0602222132,0,9.0602222132,0.0,0.0,0.0,132.89,78.6902222132,-10.71,79.4157111154,9.0602222132,0,9.0602222132,69.63,-10.71,70.4488537877,133.52
2022-03-19 17:30:00,87.3996666606,-4.06,87.4939159736,6.0396666606,0,6.0396666606,81.36,-4.06,81.4612374077,132.95,6.0396666606,0.0,6.0396666606,6.0396666606,0,6.0396666606,0.0,0.0,0.0,132.41,91.0096666606,-9.42,91.495878736,6.0396666606,0,6.0396666606,84.97,-9.42,85.4905684857,132.79
2022-03-19 18:00:00,93.0812222176,-4.42,93.1861058824,4.6212222176,0,4.6212222176,88.46,-4.42,88.5703562147,132.22,4.6212222176,0.0,4.6212222176,4.6212222176,0,4.6212222176,0.0,0.0,0.0,131.94,97.0612222176,-9.71,97.5457070218,4.6212222176,0,4.6212222176,92.44,-9.71,92.9485755674,132.04
2022-03-19 18:30:00,96.3491111029,-5.62,96.5128779507,8.1691111029,0,8.1691111029,88.18,-5.62,88.3589090019,131.67,8.1691111029,0.0,8.1691111029,8.1691111029,0,8.1691111029,0.0,0.0,0.0,131.48,100.3291111029,-10.96,100.9259735386,8.1691111029,0,8.1691111029,92.16,-10.96,92.8094133157,131.54
2022-03-19 19:00:00,96.4863333243,-4.7,96.6007376699,9.0263333243,0,9.0263333243,87.46,-4.7,87.5861952593,131.67,9.0263333243,0.0,9.0263333243,9.0263333243,0,9.0263333243,0.0,0.0,0.0,131.35,100.4363333243,-9.99,100.9319431678,9.0263333243,0,9.0263333243,91.41,-9.99,91.9542723314,131.54
2022-03-19 19:30:00,97.4036666585,-5.57,97.5627960778,8.1536666585,0,8.1536666585,89.25,-5.57,89.4236400512,131.4,8.1536666585,0.0,8.1536666585,8.1536666585,0,8.1536666585,0.0,0.0,0.0,131.18,101.4536666585,-10.92,102.0396632612,8.1536666585,0,8.1536666585,93.3,-10.92,93.9368745488,131.24
2022-03-19 20:00:00,93.5881111052,-7.28,93.870831147,5.9381111052,0,5.9381111052,87.65,-7.28,87.9518101008,131.95,5.9381111052,0.0,5.9381111052,5.9381111052,0,5.9381111052,0.0,0.0,0.0,131.65,97.5381111052,-12.75,98.3679094927,5.9381111052,0,5.9381111052,91.6,-12.75,92.4830930495,131.81
2022-03-19 20:30:00,86.8434444394,-9.13,87.3220518661,5.0434444394,0,5.0434444394,81.8,-9.13,82.3079394712,132.54,5.0434444394,0.0,5.0434444394,5.0434444394,0,5.0434444394,0.0,0.0,0.0,132.03,90.5334444394,-14.75,91.7271337286,5.0434444394,0,5.0434444394,85.49,-14.75,86.7531129124,132.37
2022-03-19 21:00:00,81.4567777747,-9.82,82.0465663232,3.0867777747,0,3.0867777747,78.37,-9.82,78.9828418076,132.67,3.0867777747,0.0,3.0867777747,3.0867777747,0,3.0867777747,0.0,0.0,0.0,131.95,84.9867777747,-15.52,86.3922612074,3.0867777747,0,3.0867777747,81.9,-15.52,83.3575455493,132.55
2022-03-19 21:30:00,81.0969999969,-11.53,81.9125406058,3.0669999969,0,3.0669999969,78.03,-11.53,78.8772578124,133.03,3.0669999969,0.0,3.0669999969,3.0669999969,0,3.0669999969,0.0,0.0,0.0,132.17,84.6069999969,-17.3,86.3575963566,3.0669999969,0,3.0669999969,81.54,-17.3,83.3550334413,132.88
2022-03-19 22:00:00,79.2929999969,-12.94,80.3419158877,3.1029999969,0,3.1029999969,76.19,-12.94,77.2810436006,132.93,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,131.88,82.7229999969,-18.79,84.8301764025,3.1029999969,0,3.1029999969,79.62,-18.79,81.8071421087,132.79
2022-03-19 22:30:00,74.4645555529,-13.92,75.7544482766,2.6745555529000002,0,2.6745555529000002,71.79,-13.92,73.1270845857,133.21,2.6745555529000002,0.0,2.6745555529000002,2.6745555529000002,0,2.6745555529000002,0.0,0.0,0.0,132.0,77.6945555529,-19.91,80.2050625744,2.6745555529000002,0,2.6745555529000002,75.02,-19.91,77.6170632013,133.05
2022-03-19 23:00:00,70.4829999976,-14.44,71.9469727554,2.3529999976,0,2.3529999976,68.13,-14.44,69.6434526714,133.82,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,132.48,73.5329999976,-20.51,76.3397811672,2.3529999976,0,2.3529999976,71.18,-20.51,74.0759913872,133.65
2022-03-19 23:30:00,67.7549999976,-15.0,69.3955331752,2.4449999976,0,2.4449999976,65.31,-15.0,67.0104178468,134.26,2.4449999976,0.0,2.4449999976,2.4449999976,0,2.4449999976,0.0,0.0,0.0,132.84,70.6749999976,-21.11,73.7603397813,2.4449999976,0,2.4449999976,68.23,-21.11,71.4210403173,134.09
2022-03-20 00:00:00,65.3625555531,-13.25,66.6920247738,2.5025555531,0,2.5025555531,62.86,-13.25,64.2412803422,134.35,2.5025555531,0.0,2.5025555531,2.5025555531,0,2.5025555531,0.0,0.0,0.0,132.84,68.1525555531,-19.27,70.8244571346,2.5025555531,0,2.5025555531,65.65,-19.27,68.4197003793,134.2
2022-03-20 00:30:00,73.9111111087,-11.14,74.7459159107,2.3811111087,0,2.3811111087,71.53,-11.14,72.3922682336,133.97,2.3811111087,0.0,2.3811111087,2.3811111087,0,2.3811111087,0.0,0.0,0.0,132.63,77.1011111087,-16.97,78.9465783565,2.3811111087,0,2.3811111087,74.72,-16.97,76.6228379793,133.81
2022-03-20 01:00:00,76.2587777758,-10.07,76.9207779982,1.9987777758,0,1.9987777758,74.26,-10.07,74.9396590598,133.22,1.9987777758,0.0,1.9987777758,1.9987777758,0,1.9987777758,0.0,0.0,0.0,132.21,79.5787777758,-15.77,81.1262890331,1.9987777758,0,1.9987777758,77.58,-15.77,79.1665920701,133.06
2022-03-20 01:30:00,73.8717777759,-10.54,74.6199112286,1.9217777758999999,0,1.9217777758999999,71.95,-10.54,72.7179076982,132.66,1.9217777758999999,0.0,1.9217777758999999,1.9217777758999999,0,1.9217777758999999,0.0,0.0,0.0,131.78,77.0917777759,-16.3,78.7961433107,1.9217777758999999,0,1.9217777758999999,75.17,-16.3,76.9169610684,132.54
2022-03-20 02:00:00,71.1477777758,-11.07,72.0038275541,1.9677777758000001,0,1.9677777758000001,69.18,-11.07,70.0600977733,132.75,1.9677777758000001,0.0,1.9677777758000001,1.9677777758000001,0,1.9677777758000001,0.0,0.0,0.0,131.78,74.2377777758,-16.9,76.1370977191,1.9677777758000001,0,1.9677777758000001,72.27,-16.9,74.2196934782,132.54
2022-03-20 02:30:00,70.2423333312,-11.17,71.1249203291,2.0923333312,0,2.0923333312,68.15,-11.17,69.0593324613,133.36,2.0923333312,0.0,2.0923333312,2.0923333312,0,2.0923333312,0.0,0.0,0.0,132.22,73.2723333312,-17.02,75.2231030456,2.0923333312,0,2.0923333312,71.18,-17.02,73.186561608,133.23
2022-03-20 03:00:00,68.4746666646,-11.55,69.4419359957,2.0646666646,0,2.0646666646,66.41,-11.55,67.4069032073,133.36,2.0646666646,0.0,2.0646666646,2.0646666646,0,2.0646666646,0.0,0.0,0.0,132.22,71.4346666646,-17.44,73.5327491767,2.0646666646,0,2.0646666646,69.37,-17.44,71.5286690775,133.23
2022-03-20 03:30:00,66.3443333313,-12.0,67.4208466661,2.0743333313,0,2.0743333313,64.27,-12.0,65.380676809,133.53,2.0743333313,0.0,2.0743333313,2.0743333313,0,2.0743333313,0.0,0.0,0.0,132.37,69.1943333313,-17.95,71.4846715398,2.0743333313,0,2.0743333313,67.12,-17.95,69.478751428,133.36
2022-03-20 04:00:00,63.9502222202,-12.4,65.141315016,2.0402222202,0,2.0402222202,61.91,-12.4,63.1395921748,133.92,2.0402222202,0.0,2.0402222202,2.0402222202,0,2.0402222202,0.0,0.0,0.0,132.69,66.6902222202,-18.4,69.1819755412,2.0402222202,0,2.0402222202,64.65,-18.4,67.2174270558,133.76
2022-03-20 04:30:00,62.1599999977,-12.87,63.478362453,2.2599999977,0,2.2599999977,59.9,-12.87,61.2670131474,134.13,2.2599999977,0.0,2.2599999977,2.2599999977,0,2.2599999977,0.0,0.0,0.0,132.9,64.8299999977,-18.93,67.5372030788,2.2599999977,0,2.2599999977,62.57,-18.93,65.3708635403,134.01
2022-03-20 05:00:00,60.9617777756,-12.9,62.3117031509,2.1417777756,0,2.1417777756,58.82,-12.9,60.2179574546,134.28,2.1417777756,0.0,2.1417777756,2.1417777756,0,2.1417777756,0.0,0.0,0.0,132.9,63.5617777756,-18.93,66.320769703,2.1417777756,0,2.1417777756,61.42,-18.93,64.2709989031,134.12
2022-03-20 05:30:00,61.97622222,-12.84,63.2923196025,2.19622222,0,2.19622222,59.78,-12.84,61.1433888495,133.87,2.19622222,0.0,2.19622222,2.19622222,0,2.19622222,0.0,0.0,0.0,132.51,64.62622222,-18.85,67.3191733344,2.19622222,0,2.19622222,62.43,-18.85,65.2137056147,133.72
2022-03-20 06:00:00,63.257111109,-12.72,64.5233330343,2.147111109,0,2.147111109,61.11,-12.72,62.4197925341,133.87,2.147111109,0.0,2.147111109,2.147111109,0,2.147111109,0.0,0.0,0.0,132.51,65.957111109,-18.7,68.5567684904,2.147111109,0,2.147111109,63.81,-18.7,66.4936545845,133.64
2022-03-20 06:30:00,66.274111109,-11.56,67.2747456576,2.084111109,0,2.084111109,64.19,-11.56,65.2226164762,133.72,2.084111109,0.0,2.084111109,2.084111109,0,2.084111109,0.0,0.0,0.0,132.38,69.124111109,-17.43,71.2877804158,2.084111109,0,2.084111109,67.04,-17.43,69.2687988924,133.55
2022-03-20 07:00:00,68.4714444398,-10.98,69.3462263117,4.6414444398,0,4.6414444398,63.83,-10.98,64.7675018817,132.99,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,131.84,71.3114444398,-16.86,73.2774297317,4.6414444398,0,4.6414444398,66.67,-16.86,68.768804701,132.85
2022-03-20 07:30:00,69.1894444386,-10.4,69.9667008064,5.8194444386,0,5.8194444386,63.37,-10.4,64.2177304177,133.24,5.8194444386,0.0,5.8194444386,5.8194444386,0,5.8194444386,0.0,0.0,0.0,132.17,71.9994444386,-16.24,73.8082488579,5.8194444386,0,5.8194444386,66.18,-16.24,68.1434516296,133.15
2022-03-20 08:00:00,69.3266666597,-9.42,69.963727103,6.9866666597,0,6.9866666597,62.34,-9.42,63.0476962307,133.36,6.9866666597,0.0,6.9866666597,6.9866666597,0,6.9866666597,0.0,0.0,0.0,132.33,72.0666666597,-15.22,73.6563157064,6.9866666597,0,6.9866666597,65.08,-15.22,66.8360292058,133.25
2022-03-20 08:30:00,69.7265555464,-8.85,70.2859519987,9.1965555464,0,9.1965555464,60.53,-8.85,61.1735514745,133.13,9.1965555464,0.0,9.1965555464,9.1965555464,0,9.1965555464,0.0,0.0,0.0,132.17,72.3465555464,-14.64,73.8129643045,9.1965555464,0,9.1965555464,63.15,-14.64,64.8247799842,133.01
2022-03-20 09:00:00,69.3395555436,-8.26,69.8298042599,11.9895555436,0,11.9895555436,57.35,-8.26,57.9417819885,133.27,11.9895555436,0.0,11.9895555436,11.9895555436,0,11.9895555436,0.0,0.0,0.0,132.36,71.8095555436,-14.01,73.1634633363,11.9895555436,0,11.9895555436,59.82,-14.01,61.4386889509,133.15
2022-03-20 09:30:00,67.8299999852,-8.47,68.3567831161,14.8399999852,0,14.8399999852,52.99,-8.47,53.6626592707,133.14,14.8399999852,0.0,14.8399999852,14.8399999852,0,14.8399999852,0.0,0.0,0.0,132.22,70.0999999852,-14.26,71.5357085512,14.8399999852,0,14.8399999852,55.26,-14.26,57.0702654628,132.99
2022-03-20 10:00:00,64.7503333145,-7.48,65.1809486302,18.8503333145,0,18.8503333145,45.9,-7.48,46.5054878482,132.89,18.8503333145,0.0,18.8503333145,18.8503333145,0,18.8503333145,0.0,0.0,0.0,131.89,66.6803333145,-13.24,67.9820891922,18.8503333145,0,18.8503333145,47.83,-13.24,49.6286862611,132.73
2022-03-20 10:30:00,61.5297777557,-6.39,61.8606955236,22.0597777557,0,22.0597777557,39.47,-6.39,39.9839092636,132.69,22.0597777557,0.0,22.0597777557,22.0597777557,0,22.0597777557,0.0,0.0,0.0,131.75,63.1497777557,-12.17,64.3117666574,22.0597777557,0,22.0597777557,41.09,-12.17,42.8543696722,132.56
2022-03-20 11:00:00,56.2304444198,-5.48,56.4968430946,24.6204444198,0,24.6204444198,31.61,-5.48,32.081497783,133.22,24.6204444198,0.0,24.6204444198,24.6204444198,0,24.6204444198,0.0,0.0,0.0,132.37,57.4604444198,-11.26,58.5533113745,24.6204444198,0,24.6204444198,32.84,-11.26,34.716756761,133.08
2022-03-20 11:30:00,53.721333306700004,-4.8100000000000005,53.9362378392,26.6813333067,0,26.6813333067,27.04,-4.8100000000000005,27.4644806978,133.02,26.6813333067,0.0,26.6813333067,26.6813333067,0,26.6813333067,0.0,0.0,0.0,132.23,54.7413333067,-10.58,55.7543717765,26.6813333067,0,26.6813333067,28.06,-10.58,29.9883310639,132.91
2022-03-20 12:00:00,52.1784444171,-4.96,52.4136591147,27.3484444171,0,27.3484444171,24.83,-4.96,25.3205548912,132.9,27.3484444171,0.0,27.3484444171,27.3484444171,0,27.3484444171,0.0,0.0,0.0,132.23,53.0984444171,-10.74,54.1737242537,27.3484444171,0,27.3484444171,25.75,-10.74,27.9000017921,132.79
2022-03-20 12:30:00,51.800222195,-5.24,52.0645812377,27.180222195,0,27.180222195,24.62,-5.24,25.1714520837,132.9,27.180222195,0.0,27.180222195,27.180222195,0,27.180222195,0.0,0.0,0.0,132.04,52.710222195,-11.03,53.8519119795,27.180222195,0,27.180222195,25.53,-11.03,27.8108216348,132.7
2022-03-20 13:00:00,51.3037777513,-5.45,51.592442388,26.4537777513,0,26.4537777513,24.85,-5.45,25.4406171309,132.66,26.4537777513,0.0,26.4537777513,26.4537777513,0,26.4537777513,0.0,0.0,0.0,131.84,52.2137777513,-11.25,53.4119938503,26.4537777513,0,26.4537777513,25.76,-11.25,28.1094308018,132.53
2022-03-20 13:30:00,50.0611110862,-6.28,50.4534760268,24.8911110862,0,24.8911110862,25.17,-6.28,25.9416132883,132.66,24.8911110862,0.0,24.8911110862,24.8911110862,0,24.8911110862,0.0,0.0,0.0,131.84,51.0011110862,-12.13,52.4237563708,24.8911110862,0,24.8911110862,26.11,-12.13,28.7900850989,132.53
2022-03-20 14:00:00,49.6178888655,-6.87,50.0912347169,23.4178888655,0,23.4178888655,26.2,-6.87,27.0857324066,133.09,23.4178888655,0.0,23.4178888655,23.4178888655,0,23.4178888655,0.0,0.0,0.0,132.15,50.6078888655,-12.77,52.1941693623,23.4178888655,0,23.4178888655,27.19,-12.77,30.0394573852,132.9
2022-03-20 14:30:00,49.9892222013,-6.96,50.4714170228,20.9592222013,0,20.9592222013,29.03,-6.96,29.8526799467,133.32,20.9592222013,0.0,20.9592222013,20.9592222013,0,20.9592222013,0.0,0.0,0.0,132.36,51.0992222013,-12.85,52.6901604626,20.9592222013,0,20.9592222013,30.14,-12.85,32.7649523119,133.15
2022-03-20 15:00:00,55.4601110961,-6.76,55.8705783288,15.0101110961,0,15.0101110961,40.45,-6.76,41.0109753603,133.22,15.0101110961,0.0,15.0101110961,15.0101110961,0,15.0101110961,0.0,0.0,0.0,132.23,57.1101110961,-12.59,58.4813892568,15.0101110961,0,15.0101110961,42.1,-12.59,43.9422131896,133.15
2022-03-20 15:30:00,65.2565555433,-7.35,65.6691749711,12.2065555433,0,12.2065555433,53.05,-7.35,53.5567456069,133.34,12.2065555433,0.0,12.2065555433,12.2065555433,0,12.2065555433,0.0,0.0,0.0,132.43,67.5365555433,-13.15,68.8048605453,12.2065555433,0,12.2065555433,55.33,-13.15,56.8711825092,133.15
2022-03-20 16:00:00,66.5036666551,-7.58,66.9342519086,11.5936666551,0,11.5936666551,54.91,-7.58,55.4307180181,133.78,11.5936666551,0.0,11.5936666551,11.5936666551,0,11.5936666551,0.0,0.0,0.0,132.96,68.8836666551,-13.38,70.1711046788,11.5936666551,0,11.5936666551,57.29,-13.38,58.8316963889,133.67
2022-03-20 16:30:00,74.8462222141,-7.18,75.1898223147,8.1362222141,0,8.1362222141,66.71,-7.18,67.0952792676,133.7,8.1362222141,0.0,8.1362222141,8.1362222141,0,8.1362222141,0.0,0.0,0.0,132.96,77.7762222141,-12.88,78.8354941755,8.1362222141,0,8.1362222141,69.64,-12.88,70.821070311,133.67
2022-03-20 17:00:00,78.0163333262,-5.75,78.2279410803,7.0963333262,0,7.0963333262,70.92,-5.75,71.1527153382,133.53,7.0963333262,0.0,7.0963333262,7.0963333262,0,7.0963333262,0.0,0.0,0.0,132.82,81.1663333262,-11.3,81.9491529281,7.0963333262,0,7.0963333262,74.07,-11.3,74.9269971372,133.4
2022-03-20 17:30:00,75.7531111044,-7.28,76.1021171979,6.6731111044,0,6.6731111044,69.08,-7.28,69.462542424,132.87,6.6731111044,0.0,6.6731111044,6.6731111044,0,6.6731111044,0.0,0.0,0.0,132.36,78.8631111044,-12.91,79.9128174517,6.6731111044,0,6.6731111044,72.19,-12.91,73.3352861861,132.74
2022-03-20 18:00:00,75.7672222118,-7.71,76.1584930371,10.4572222118,0,10.4572222118,65.31,-7.71,65.7635172417,132.87,10.4572222118,0.0,10.4572222118,10.4572222118,0,10.4572222118,0.0,0.0,0.0,132.12,78.7172222118,-13.34,79.8395683401,10.4572222118,0,10.4572222118,68.26,-13.34,69.5512990533,132.74
2022-03-20 18:30:00,80.9496666571,-7.45,81.2917648467,9.5696666571,0,9.5696666571,71.38,-7.45,71.7677288201,132.27,9.5696666571,0.0,9.5696666571,9.5696666571,0,9.5696666571,0.0,0.0,0.0,131.83,84.1796666571,-13.01,85.179084161,9.5696666571,0,9.5696666571,74.61,-13.01,75.7358052707,132.47
2022-03-20 19:00:00,86.3508888805,-5.65,86.5355332245,8.4108888805,0,8.4108888805,77.94,-5.65,78.1445206013,132.27,8.4108888805,0.0,8.4108888805,8.4108888805,0,8.4108888805,0.0,0.0,0.0,131.59,89.8908888805,-11.06,90.5687335879,8.4108888805,0,8.4108888805,81.48,-11.06,82.2272096085,132.13
2022-03-20 19:30:00,84.1676666606,-6.12,84.3898720884,6.0176666606,0,6.0176666606,78.15,-6.12,78.389265209,131.82,6.0176666606,0.0,6.0176666606,6.0176666606,0,6.0176666606,0.0,0.0,0.0,131.4,87.7276666606,-11.57,88.4873346741,6.0176666606,0,6.0176666606,81.71,-11.57,82.525081036,131.71
2022-03-20 20:00:00,77.4527777753,-7.39,77.8045299781,2.4927777753,0,2.4927777753,74.96,-7.39,75.3233941083,132.12,2.4927777753,0.0,2.4927777753,2.4927777753,0,2.4927777753,0.0,0.0,0.0,131.67,80.8527777753,-12.96,81.8848781765,2.4927777753,0,2.4927777753,78.36,-12.96,79.4244999984,132.01
2022-03-20 20:30:00,70.8663333298,-9.37,71.4831035953,3.5363333298,0,3.5363333298,67.33,-9.37,67.9788628913,132.58,3.5363333298,0.0,3.5363333298,3.5363333298,0,3.5363333298,0.0,0.0,0.0,131.9,73.9263333298,-15.1,75.4527187024,3.5363333298,0,3.5363333298,70.39,-15.1,71.991402959,132.43
2022-03-20 21:00:00,65.2979999966,-10.26,66.0991407172,3.4379999966,0,3.4379999966,61.86,-10.26,62.7050811338,133.01,3.4379999966,0.0,3.4379999966,3.4379999966,0,3.4379999966,0.0,0.0,0.0,132.11,68.1079999966,-16.08,69.9804691577,3.4379999966,0,3.4379999966,64.67,-16.08,66.6391424014,132.91
2022-03-20 21:30:00,73.8331111077,-8.38,74.3071510411,3.3831111077,0,3.3831111077,70.45,-8.38,70.9466482647,133.01,3.3831111077,0.0,3.3831111077,3.3831111077,0,3.3831111077,0.0,0.0,0.0,131.97,76.9931111077,-14.03,78.2609740423,3.3831111077,0,3.3831111077,73.61,-14.03,74.9351252751,132.91
2022-03-20 22:00:00,69.5729999969,-9.08,70.1630153897,3.0529999969,0,3.0529999969,66.52,-9.08,67.1368512815,132.68,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,131.88,72.5629999969,-14.82,74.0609301086,3.0529999969,0,3.0529999969,69.51,-14.82,71.0723047326,132.53
2022-03-20 22:30:00,64.7987777764,-9.48,65.4885638972,1.4087777764,0,1.4087777764,63.39,-9.48,64.094949099,132.91,1.4087777764,0.0,1.4087777764,1.4087777764,0,1.4087777764,0.0,0.0,0.0,132.05,67.6387777764,-15.28,69.3432235989,1.4087777764,0,1.4087777764,66.23,-15.28,67.9697822565,132.8
2022-03-20 23:00:00,60.0939999987,-10.53,61.0095872453,1.3339999987,0,1.3339999987,58.76,-10.53,59.6960509582,133.28,1.3339999987,0.0,1.3339999987,1.3339999987,0,1.3339999987,0.0,0.0,0.0,132.35,62.7239999987,-16.43,64.8401501836,1.3339999987,0,1.3339999987,61.39,-16.43,63.5505861499,133.13
2022-03-20 23:30:00,58.7897777764,-11.39,59.8829697911,1.3697777764,0,1.3697777764,57.42,-11.39,58.538777746,133.63,1.3697777764,0.0,1.3697777764,1.3697777764,0,1.3697777764,0.0,0.0,0.0,132.57,61.3397777764,-17.35,63.7463005802,1.3697777764,0,1.3697777764,59.97,-17.35,62.4293472655,133.51
2022-03-21 00:00:00,56.1791111097,-11.83,57.4111611542,1.3991111097,0,1.3991111097,54.78,-11.83,56.0428166673,133.63,1.3991111097,0.0,1.3991111097,1.3991111097,0,1.3991111097,0.0,0.0,0.0,132.57,58.6191111097,-17.82,61.2678756551,1.3991111097,0,1.3991111097,57.22,-17.82,59.9306332354,133.6
2022-03-21 00:30:00,64.2099999986,-10.64,65.0855874969,1.3899999986,0,1.3899999986,62.82,-10.64,63.7146921832,133.63,1.3899999986,0.0,1.3899999986,1.3899999986,0,1.3899999986,0.0,0.0,0.0,132.44,67.0199999986,-16.51,69.0236227665,1.3899999986,0,1.3899999986,65.63,-16.51,67.6747885109,133.6
2022-03-21 01:00:00,66.2182222208,-10.27,67.009893703,1.3782222208000001,0,1.3782222208000001,64.84,-10.27,65.6482939611,133.53,1.3782222208000001,0.0,1.3782222208000001,1.3782222208000001,0,1.3782222208000001,0.0,0.0,0.0,132.44,69.1282222208,-16.09,70.9760467159,1.3782222208000001,0,1.3782222208000001,67.75,-16.09,69.6344067254,133.37
2022-03-21 01:30:00,63.3373333319,-10.53,64.2066872966,1.3973333319,0,1.3973333319,61.94,-10.53,62.8286916942,133.27,1.3973333319,0.0,1.3973333319,1.3973333319,0,1.3973333319,0.0,0.0,0.0,132.22,66.1273333319,-16.39,68.1282343349,1.3973333319,0,1.3973333319,64.73,-16.39,66.7727863729,133.14
2022-03-21 02:00:00,61.7763333319,-11.24,62.7905483328,1.3963333319,0,1.3963333319,60.38,-11.24,61.4172776994,133.27,1.3963333319,0.0,1.3963333319,1.3963333319,0,1.3963333319,0.0,0.0,0.0,132.22,64.4763333319,-17.17,66.7233576788,1.3963333319,0,1.3963333319,63.08,-17.17,65.3750357552,133.14
2022-03-21 02:30:00,62.0625555543,-11.13,63.0526581671,1.2425555543,0,1.2425555543,60.82,-11.13,61.8300032347,133.59,1.2425555543,0.0,1.2425555543,1.2425555543,0,1.2425555543,0.0,0.0,0.0,132.42,64.7925555543,-17.05,66.9983414366,1.2425555543,0,1.2425555543,63.55,-17.05,65.7974543581,133.48
2022-03-21 03:00:00,60.3445555543,-11.97,61.5202916528,1.2645555543,0,1.2645555543,59.08,-11.97,60.2804056058,133.72,1.2645555543,0.0,1.2645555543,1.2645555543,0,1.2645555543,0.0,0.0,0.0,132.57,62.9745555543,-17.94,65.480059921,1.2645555543,0,1.2645555543,61.71,-17.94,64.2648247488,133.59
2022-03-21 03:30:00,58.2969999988,-12.22,59.5639875164,1.2469999988,0,1.2469999988,57.05,-12.22,58.3440733922,133.86,1.2469999988,0.0,1.2469999988,1.2469999988,0,1.2469999988,0.0,0.0,0.0,132.57,60.8469999988,-18.23,63.519212124,1.2469999988,0,1.2469999988,59.6,-18.23,62.3257001565,133.71
2022-03-21 04:00:00,56.4244444432,-12.45,57.7816617165,1.2344444432000001,0,1.2344444432000001,55.19,-12.45,56.576838017,133.86,1.2344444432000001,0.0,1.2344444432000001,1.2344444432000001,0,1.2344444432000001,0.0,0.0,0.0,132.57,58.8944444432,-18.48,61.7257319622,1.2344444432000001,0,1.2344444432000001,57.66,-18.48,60.5490379775,133.71
2022-03-21 04:30:00,55.1254444432,-12.84,56.6010620489,1.2454444432,0,1.2454444432,53.88,-12.84,55.3888075337,133.99,1.2454444432,0.0,1.2454444432,1.2454444432,0,1.2454444432,0.0,0.0,0.0,132.57,57.5354444432,-18.88,60.5539574865,1.2454444432,0,1.2454444432,56.29,-18.88,59.3718662331,133.84
2022-03-21 05:00:00,55.5727777765,-12.77,57.021106003,1.2327777765,0,1.2327777765,54.34,-12.77,55.8203233599,133.86,1.2327777765,0.0,1.2327777765,1.2327777765,0,1.2327777765,0.0,0.0,0.0,132.46,57.9927777765,-18.81,60.9670269428,1.2327777765,0,1.2327777765,56.76,-18.81,59.7955993364,133.75
2022-03-21 05:30:00,55.8508888875,-12.14,57.1550644259,1.3808888875,0,1.3808888875,54.47,-12.14,55.8064557197,133.78,1.3808888875,0.0,1.3808888875,1.3808888875,0,1.3808888875,0.0,0.0,0.0,132.46,58.2808888875,-18.12,61.0327486643,1.3808888875,0,1.3808888875,56.9,-18.12,59.7155289686,133.67
2022-03-21 06:00:00,59.8363333319,-11.01,60.8408323957,1.4763333319,0,1.4763333319,58.36,-11.01,59.3894746567,133.31,1.4763333319,0.0,1.4763333319,1.4763333319,0,1.4763333319,0.0,0.0,0.0,132.01,62.4263333319,-16.94,64.683929173,1.4763333319,0,1.4763333319,60.95,-16.94,63.260304299,133.21
2022-03-21 06:30:00,68.1412222208,-8.34,68.6497033187,1.4212222208,0,1.4212222208,66.72,-8.34,67.2392296208,133.64,1.4212222208,0.0,1.4212222208,1.4212222208,0,1.4212222208,0.0,0.0,0.0,132.46,71.12122222080001,-14.13,72.5112760209,1.4212222208,0,1.4212222208,69.7,-14.13,71.117838128,133.48
2022-03-21 07:00:00,74.7893333314,-6.06,75.0344452911,1.9693333314,0,1.9693333314,72.82,-6.06,73.0717181952,134.05,1.9693333314,0.0,1.9693333314,1.9693333314,0,1.9693333314,0.0,0.0,0.0,133.24,78.0493333314,-11.64,78.9125340708,1.9693333314,0,1.9693333314,76.08,-11.64,76.9652908784,133.92
2022-03-21 07:30:00,82.8859999958,-2.85,82.9349835431,4.2259999958,0,4.2259999958,78.66,-2.85,78.7116135014,133.26,4.2259999958,0.0,4.2259999958,4.2259999958,0,4.2259999958,0.0,0.0,0.0,132.73,86.41599999580001,-8.19,86.803232401,4.2259999958,0,4.2259999958,82.19,-8.19,82.5970471627,133.12
2022-03-21 08:00:00,86.904333328,-0.86,86.9085884777,5.364333328,0,5.364333328,81.54,-0.86,81.5445350713,132.31,5.364333328,0.0,5.364333328,5.364333328,0,5.364333328,0.0,0.0,0.0,132.2,90.554333328,-6.08,90.7582155205,5.364333328,0,5.364333328,85.19,-6.08,85.4066888481,132.16
2022-03-21 08:30:00,88.3497777709,0.88,88.3541602425,6.8997777709,0,6.8997777709,81.45,0.88,81.454753698,132.31,6.8997777709,0.0,6.8997777709,6.8997777709,0,6.8997777709,0.0,0.0,0.0,132.44,91.9797777709,-4.24,92.0774517392,6.8997777709,0,6.8997777709,85.08,-4.24,85.1855856351,132.16
2022-03-21 09:00:00,85.7344444341,1.27,85.7438502892,10.3744444341,0,10.3744444341,75.36,1.27,75.3707005407,132.17,10.3744444341,0.0,10.3744444341,10.3744444341,0,10.3744444341,0.0,0.0,0.0,132.52,89.0844444341,-3.88,89.1688995117,10.3744444341,0,10.3744444341,78.71,-3.88,78.8055740414,132.07
2022-03-21 09:30:00,87.2788888737,1.73,87.2960328023,15.2288888737,0,15.2288888737,72.05,1.73,72.0707666117,132.3,15.2288888737,0.0,15.2288888737,15.2288888737,0,15.2288888737,0.0,0.0,0.0,132.6,90.4788888737,-3.41,90.5431247076,15.2288888737,0,15.2288888737,75.25,-3.41,75.3272234985,132.15
2022-03-21 10:00:00,89.1471110946,1.8900000000000001,89.167143705,16.5071110946,0,16.5071110946,72.64,1.8900000000000001,72.6645835328,132.3,16.5071110946,0.0,16.5071110946,16.5071110946,0,16.5071110946,0.0,0.0,0.0,132.6,92.3371110946,-3.24,92.3939374921,16.5071110946,0,16.5071110946,75.83,-3.24,75.8991864252,132.15
2022-03-21 10:30:00,85.2389999855,0.88,85.2435423861,14.5189999855,0,14.5189999855,70.72,0.88,70.7254749012,132.47,14.5189999855,0.0,14.5189999855,14.5189999855,0,14.5189999855,0.0,0.0,0.0,132.79,88.3489999855,-4.35,88.4560246588,14.5189999855,0,14.5189999855,73.83,-4.35,73.9580381027,132.33
2022-03-21 11:00:00,84.1007777616,1.47,84.1136238674,16.1807777616,0,16.1807777616,67.92,1.47,67.9359058231,132.88,16.1807777616,0.0,16.1807777616,16.1807777616,0,16.1807777616,0.0,0.0,0.0,133.1,87.0507777616,-3.79,87.1332428462,16.1807777616,0,16.1807777616,70.87,-3.79,70.9712688346,132.77
2022-03-21 11:30:00,81.4565555378,2.4,81.4919041383,17.7065555378,0,17.7065555378,63.75,2.4,63.7951604748,133.6,17.7065555378,0.0,17.7065555378,17.7065555378,0,17.7065555378,0.0,0.0,0.0,133.86,84.2065555378,-2.84,84.2544336848,17.7065555378,0,17.7065555378,66.5,-2.84,66.5606159827,133.48
2022-03-21 12:00:00,76.9371110922,2.24,76.9697126356,18.9571110922,0,18.9571110922,57.98,2.24,58.0232539591,133.39,18.9571110922,0.0,18.9571110922,18.9571110922,0,18.9571110922,0.0,0.0,0.0,133.63,79.4171110922,-3.04,79.4752737285,18.9571110922,0,18.9571110922,60.46,-3.04,60.5363791451,133.22
2022-03-21 12:30:00,73.4115555358,2.75,73.4630450376,19.7215555358,0,19.7215555358,53.69,2.75,53.7603813231,133.2,19.7215555358,0.0,19.7215555358,19.7215555358,0,19.7215555358,0.0,0.0,0.0,133.42,75.7015555358,-2.5,75.7428248123,19.7215555358,0,19.7215555358,55.98,-2.5,56.0357957024,133.08
2022-03-21 13:00:00,72.6665555358,2.62,72.713772378,19.7865555358,0,19.7865555358,52.88,2.62,52.9448656623,132.92,19.7865555358,0.0,19.7865555358,19.7865555358,0,19.7865555358,0.0,0.0,0.0,133.16,74.9065555358,-2.65,74.9534159477,19.7865555358,0,19.7865555358,55.12,-2.65,55.1836651556,132.85
2022-03-21 13:30:00,69.3908888685,1.67,69.4109815372,20.3608888685,0,20.3608888685,49.03,1.67,49.0584325066,133.01,20.3608888685,0.0,20.3608888685,20.3608888685,0,20.3608888685,0.0,0.0,0.0,133.16,71.4608888685,-3.69,71.5560950435,20.3608888685,0,20.3608888685,51.1,-3.69,51.2330567115,132.85
2022-03-21 14:00:00,66.4503333139,1.51,66.4674875223,19.4803333139,0,19.4803333139,46.97,1.51,46.9942656076,133.22,19.4803333139,0.0,19.4803333139,19.4803333139,0,19.4803333139,0.0,0.0,0.0,133.32,68.4103333139,-3.88,68.5202751316,19.4803333139,0,19.4803333139,48.93,-3.88,49.0835950191,133.07
2022-03-21 14:30:00,65.3447777576,0.8200000000000001,65.3499225722,20.1347777576,0,20.1347777576,45.21,0.8200000000000001,45.2174357964,133.48,20.1347777576,0.0,20.1347777576,20.1347777576,0,20.1347777576,0.0,0.0,0.0,133.48,67.2147777576,-4.62,67.3733682475,20.1347777576,0,20.1347777576,47.08,-4.62,47.3061391365,133.29
2022-03-21 15:00:00,67.0587777595,-0.30000000000000004,67.0594488092,18.2887777595,0,18.2887777595,48.77,-0.30000000000000004,48.7709226897,133.78,18.2887777595,0.0,18.2887777595,18.2887777595,0,18.2887777595,0.0,0.0,0.0,133.75,69.0887777595,-5.83,69.3343213156,18.2887777595,0,18.2887777595,50.8,-5.83,51.1334420903,133.67
2022-03-21 15:30:00,69.1316666502,-1.22,69.1424307775,16.5116666502,0,16.5116666502,52.62,-1.22,52.6341410113,134.35,16.5116666502,0.0,16.5116666502,16.5116666502,0,16.5116666502,0.0,0.0,0.0,134.22,71.3616666502,-6.77,71.6820784233,16.5116666502,0,16.5116666502,54.85,-6.77,55.2662229576,134.2
2022-03-21 16:00:00,73.1905555423,-1.11,73.198972128,13.2505555423,0,13.2505555423,59.94,-1.11,59.9502768968,134.58,13.2505555423,0.0,13.2505555423,13.2505555423,0,13.2505555423,0.0,0.0,0.0,134.35,75.7805555423,-6.6,76.067421399,13.2505555423,0,13.2505555423,62.53,-6.6,62.8773480675,134.45
2022-03-21 16:30:00,79.2215555445,0.0,79.2215555445,11.0115555445,0,11.0115555445,68.21,0.0,68.21,134.27,11.0115555445,0.0,11.0115555445,11.0115555445,0,11.0115555445,0.0,0.0,0.0,134.14,82.2215555445,-5.35,82.3954288548,11.0115555445,0,11.0115555445,71.21,-5.35,71.410689676,134.13
2022-03-21 17:00:00,86.139888878,-0.26,86.1402812621,10.869888878,0,10.869888878,75.27,-0.26,75.2704490487,133.82,10.869888878,0.0,10.869888878,10.869888878,0,10.869888878,0.0,0.0,0.0,133.84,89.469888878,-5.61,89.6455973032,10.869888878,0,10.869888878,78.6,-5.61,78.7999498731,133.64
2022-03-21 17:30:00,89.9628888767,0.47000000000000003,89.9641165968,12.1928888767,0,12.1928888767,77.77,0.47000000000000003,77.7714202005,133.82,12.1928888767,0.0,12.1928888767,12.1928888767,0,12.1928888767,0.0,0.0,0.0,133.91,93.4128888767,-4.75,93.5335785068,12.1928888767,0,12.1928888767,81.22,-4.75,81.3587788748,133.64
2022-03-21 18:00:00,96.8907777678,1.31,96.8996332112,9.9307777678,0,9.9307777678,86.96,1.31,86.9698666206,133.17,9.9307777678,0.0,9.9307777678,9.9307777678,0,9.9307777678,0.0,0.0,0.0,133.34,100.7607777678,-3.79,100.8320308056,9.9307777678,0,9.9307777678,90.83,-3.79,90.9090369545,133.01
2022-03-21 18:30:00,98.1851111043,1.07,98.1909412449,6.8551111043,0,6.8551111043,91.33,1.07,91.3362677144,132.66,6.8551111043,0.0,6.8551111043,6.8551111043,0,6.8551111043,0.0,0.0,0.0,133.07,102.2751111043,-3.98,102.3525219591,6.8551111043,0,6.8551111043,95.42,-3.98,95.5029674932,132.5
2022-03-21 19:00:00,102.2157777695,1.55,102.2275291936,8.2357777695,0,8.2357777695,93.98,1.55,93.9927811058,132.36,8.2357777695,0.0,8.2357777695,8.2357777695,0,8.2357777695,0.0,0.0,0.0,132.77,106.4457777695,-3.44,106.5013483716,8.2357777695,0,8.2357777695,98.21,-3.44,98.2702279432,132.19
2022-03-21 19:30:00,104.3024444378,0.9400000000000001,104.3066801106,6.6924444378,0,6.6924444378,97.61,0.9400000000000001,97.6145260707,132.14,6.6924444378,0.0,6.6924444378,6.6924444378,0,6.6924444378,0.0,0.0,0.0,132.63,108.6924444378,-4.06,108.7682448045,6.6924444378,0,6.6924444378,102.0,-4.06,102.0807699814,131.98
2022-03-21 20:00:00,98.3488888827,-0.72,98.3515243627,6.2088888827,0,6.2088888827,92.14,-0.72,92.1428130675,132.14,6.2088888827,0.0,6.2088888827,6.2088888827,0,6.2088888827,0.0,0.0,0.0,132.63,102.5088888827,-5.86,102.6762479835,6.2088888827,0,6.2088888827,96.3,-5.86,96.4781301643,131.98
2022-03-21 20:30:00,92.6418888852,-2.54,92.6767024457,3.7118888852,0,3.7118888852,88.93,-2.54,88.9662660788,132.41,3.7118888852,0.0,3.7118888852,3.7118888852,0,3.7118888852,0.0,0.0,0.0,132.63,96.6618888852,-7.76,96.9728743662,3.7118888852,0,3.7118888852,92.95,-7.76,93.2733622209,132.28
2022-03-21 21:00:00,85.9119999985,-3.92,86.0013845455,1.4819999985,0,1.4819999985,84.43,-3.92,84.5209518404,132.16,1.4819999985,0.0,1.4819999985,1.4819999985,0,1.4819999985,0.0,0.0,0.0,132.19,89.7019999985,-9.28,90.1807474117,1.4819999985,0,1.4819999985,88.22,-9.28,88.7067460794,132.0
2022-03-21 21:30:00,80.8153333319,-5.31,80.9895931682,1.4353333319,0,1.4353333319,79.38,-5.31,79.5574038038,132.69,1.4353333319,0.0,1.4353333319,1.4353333319,0,1.4353333319,0.0,0.0,0.0,132.55,84.3853333319,-10.82,85.0761828101,1.4353333319,0,1.4353333319,82.95,-10.82,83.6527040806,132.55
2022-03-21 22:00:00,74.3593333319,-6.95,74.6834181969,1.3993333319,0,1.3993333319,72.96,-6.95,73.290272888,133.59,1.3993333319,0.0,1.3993333319,1.3993333319,0,1.3993333319,0.0,0.0,0.0,133.22,77.6393333319,-12.63,78.6599197827,1.3993333319,0,1.3993333319,76.24,-12.63,77.2790689644,133.45
2022-03-21 22:30:00,68.1848888875,-7.98,68.6502692828,1.3748888875,0,1.3748888875,66.81,-7.98,67.2848905773,134.19,1.3748888875,0.0,1.3748888875,1.3748888875,0,1.3748888875,0.0,0.0,0.0,133.61,71.1748888875,-13.72,72.4851930269,1.3748888875,0,1.3748888875,69.8,-13.72,71.1356338272,134.08
2022-03-21 23:00:00,66.8512222209,-9.1,67.4677397904,1.3012222209,0,1.3012222209,65.55,-9.1,66.1786408141,133.81,1.3012222209,0.0,1.3012222209,1.3012222209,0,1.3012222209,0.0,0.0,0.0,133.06,69.7812222209,-14.94,71.3626132835,1.3012222209,0,1.3012222209,68.48,-14.94,70.0907554532,133.64
2022-03-21 23:30:00,62.9396666654,-12.48,64.1650375201,1.2596666654,0,1.2596666654,61.68,-12.48,62.9299038614,134.32,1.2596666654,0.0,1.2596666654,1.2596666654,0,1.2596666654,0.0,0.0,0.0,133.43,65.7296666654,-18.27,68.2215653584,1.2596666654,0,1.2596666654,64.47,-18.27,67.0087591289,134.16
2022-03-22 00:00:00,58.8611111098,-22.77,63.1118317044,1.2811111098,0,1.2811111098,57.58,-22.77,61.9187314147,134.13,1.2811111098,0.0,1.2811111098,1.2811111098,0,1.2811111098,0.0,0.0,0.0,133.69,61.6311111098,-27.81,67.6150128051,1.2811111098,0,1.2811111098,60.35,-27.81,66.4493686953,133.95
2022-03-22 00:30:00,65.146333332,-21.12,68.4842985407,1.3163333320000001,0,1.3163333320000001,63.83,-21.12,67.2333496116,131.83,1.3163333320000001,0.0,1.3163333320000001,1.3163333320000001,0,1.3163333320000001,0.0,0.0,0.0,133.69,68.216333332,-26.0,73.0032063218,1.3163333320000001,0,1.3163333320000001,66.9,-26.0,71.774716997,131.68
2022-03-22 01:00:00,66.141222221,-20.16,69.1454038739,1.251222221,0,1.251222221,64.89,-20.16,67.9495231771,131.05,1.251222221,0.0,1.251222221,1.251222221,0,1.251222221,0.0,0.0,0.0,133.13,69.271222221,-24.98,73.6376440959,1.251222221,0,1.251222221,68.02,-24.98,72.4618575528,130.98
2022-03-22 01:30:00,64.393222221,-20.67,67.6294016535,1.193222221,0,1.193222221,63.2,-20.67,66.4942771974,130.68,1.193222221,0.0,1.193222221,1.193222221,0,1.193222221,0.0,0.0,0.0,132.83,67.443222221,-25.53,72.1135848752,1.193222221,0,1.193222221,66.25,-25.53,70.9988971745,130.57
2022-03-22 02:00:00,61.1895555543,-21.18,64.7514795888,1.2195555543,0,1.2195555543,59.97,-21.18,63.6002617919,130.93,1.2195555543,0.0,1.2195555543,1.2195555543,0,1.2195555543,0.0,0.0,0.0,132.97,64.0895555543,-26.09,69.1965261495,1.2195555543,0,1.2195555543,62.87,-26.09,68.0685316427,130.8
2022-03-22 02:30:00,60.8013333321,-21.51,64.4940480584,1.2313333321,0,1.2313333321,59.57,-21.51,63.334548234,131.08,1.2313333321,0.0,1.2313333321,1.2313333321,0,1.2313333321,0.0,0.0,0.0,133.1,63.6713333321,-26.44,68.9428189755,1.2313333321,0,1.2313333321,62.44,-26.44,67.8072798452,130.96
2022-03-22 03:00:00,59.3716666654,-22.01,63.3200987257,1.2316666654,0,1.2316666654,58.14,-22.01,62.1667089365,131.2,1.2316666654,0.0,1.2316666654,1.2316666654,0,1.2316666654,0.0,0.0,0.0,133.1,62.1616666654,-26.97,67.7602664002,1.2316666654,0,1.2316666654,60.93,-26.97,66.6321679071,131.07
2022-03-22 03:30:00,56.2917777765,-22.4,60.5848516152,1.2617777765,0,1.2617777765,55.03,-22.4,59.414315615,131.36,1.2617777765,0.0,1.2617777765,1.2617777765,0,1.2617777765,0.0,0.0,0.0,133.24,58.9517777765,-27.42,65.0166786526,1.2617777765,0,1.2617777765,57.69,-27.42,63.8748189821,131.2
2022-03-22 04:00:00,55.6518888876,-22.87,60.1678455386,1.2618888876,0,1.2618888876,54.39,-22.87,59.002618586,131.36,1.2618888876,0.0,1.2618888876,1.2618888876,0,1.2618888876,0.0,0.0,0.0,133.24,58.2718888876,-27.92,64.6153188844,1.2618888876,0,1.2618888876,57.01,-27.92,63.4796542209,131.2
2022-03-22 04:30:00,52.2178888876,-22.68,56.9305745613,1.2478888876,0,1.2478888876,50.97,-22.68,55.7882003653,131.51,1.2478888876,0.0,1.2478888876,1.2478888876,0,1.2478888876,0.0,0.0,0.0,133.32,54.6678888876,-27.72,61.2941797843,1.2478888876,0,1.2478888876,53.42,-27.72,60.1838416853,131.38
2022-03-22 05:00:00,51.8084444432,-22.3,56.4039441495,1.2384444432000001,0,1.2384444432000001,50.57,-22.3,55.2685706347,131.32,1.2384444432000001,0.0,1.2384444432000001,1.2384444432000001,0,1.2384444432000001,0.0,0.0,0.0,133.07,54.2484444432,-27.33,60.7439101845,1.2384444432000001,0,1.2384444432000001,53.01,-27.33,59.6404979858,131.16
2022-03-22 05:30:00,53.3756666654,-21.79,57.6521109065,1.2756666654,0,1.2756666654,52.1,-21.79,56.4731272377,131.19,1.2756666654,0.0,1.2756666654,1.2756666654,0,1.2756666654,0.0,0.0,0.0,132.96,55.8856666654,-26.76,61.962128261,1.2756666654,0,1.2756666654,54.61,-26.76,60.8140584076,131.02
2022-03-22 06:00:00,56.8181111097,-20.8,60.5056836179,1.4381111097,0,1.4381111097,55.38,-20.8,59.1572852656,130.6,1.4381111097,0.0,1.4381111097,1.4381111097,0,1.4381111097,0.0,0.0,0.0,132.44,59.4681111097,-25.69,64.7798760338,1.4381111097,0,1.4381111097,58.03,-25.69,63.4622486207,130.47
2022-03-22 06:30:00,66.0941111097,-18.29,68.5780987151,1.4441111097000001,0,1.4441111097000001,64.65,-18.29,67.1873991162,130.58,1.4441111097000001,0.0,1.4441111097000001,1.4441111097000001,0,1.4441111097000001,0.0,0.0,0.0,132.88,69.2041111097,-23.02,72.9323617777,1.4441111097000001,0,1.4441111097000001,67.76,-23.02,71.5635242285,130.47
2022-03-22 07:00:00,72.5571111089,-15.64,74.2236079187,2.2471111089,0,2.2471111089,70.31,-15.64,72.0285061625,130.58,2.2471111089,0.0,2.2471111089,2.2471111089,0,2.2471111089,0.0,0.0,0.0,132.88,75.9171111089,-20.18,78.5534223259,2.2471111089,0,2.2471111089,73.67,-20.18,76.3839073366,130.47
2022-03-22 07:30:00,78.1803333291,-14.1,79.4416422253,4.2003333291,0,4.2003333291,73.98,-14.1,75.3116883359,130.39,4.2003333291,0.0,4.2003333291,4.2003333291,0,4.2003333291,0.0,0.0,0.0,133.0,81.7303333291,-18.58,83.8156535863,4.2003333291,0,4.2003333291,77.53,-18.58,79.7252613668,130.25
2022-03-22 08:00:00,79.6605555484,-13.23,80.7516997362,7.1105555484,0,7.1105555484,72.55,-13.23,73.7464263541,130.94,7.1105555484,0.0,7.1105555484,7.1105555484,0,7.1105555484,0.0,0.0,0.0,133.76,83.1305555484,-17.67,84.9877530341,7.1105555484,0,7.1105555484,76.02,-17.67,78.0465841661,130.77
2022-03-22 08:30:00,78.5002222116,-12.84,79.5433874516,10.6002222116,0,10.6002222116,67.9,-12.84,69.1033689483,130.82,10.6002222116,0.0,10.6002222116,10.6002222116,0,10.6002222116,0.0,0.0,0.0,133.76,81.7202222116,-17.28,83.5271998712,10.6002222116,0,10.6002222116,71.12,-17.28,73.189157667,130.77
2022-03-22 09:00:00,74.9932222082,-12.04,75.9535711943,14.0532222082,0,14.0532222082,60.94,-12.04,62.1179941724,130.82,14.0532222082,0.0,14.0532222082,14.0532222082,0,14.0532222082,0.0,0.0,0.0,133.76,77.8532222082,-16.49,79.5804266651,14.0532222082,0,14.0532222082,63.8,-16.49,65.8965864063,130.69
2022-03-22 09:30:00,70.5312222047,-11.44,71.4529698871,17.5312222047,0,17.5312222047,53.0,-11.44,54.2206012508,130.82,17.5312222047,0.0,17.5312222047,17.5312222047,0,17.5312222047,0.0,0.0,0.0,133.76,72.9912222047,-15.88,74.698680838,17.5312222047,0,17.5312222047,55.46,-15.88,57.6886990666,130.69
2022-03-22 10:00:00,66.6634444239,-11.26,67.6077097857,20.5134444239,0,20.5134444239,46.15,-11.26,47.5037903751,130.55,20.5134444239,0.0,20.5134444239,20.5134444239,0,20.5134444239,0.0,0.0,0.0,133.45,68.7834444239,-15.75,70.5636218375,20.5134444239,0,20.5134444239,48.27,-15.75,50.7745546509,130.39
2022-03-22 10:30:00,60.8202221992,-11.27,61.8555763724,23.0302221992,0,23.0302221992,37.79,-11.27,39.4347182062,130.55,23.0302221992,0.0,23.0302221992,23.0302221992,0,23.0302221992,0.0,0.0,0.0,133.45,62.5102221992,-15.8,64.4761031654,23.0302221992,0,23.0302221992,39.48,-15.8,42.5242330913,130.39
2022-03-22 11:00:00,57.2275555311,-11.66,58.4033279195,24.4275555311,0,24.4275555311,32.8,-11.66,34.810854629,130.3,24.4275555311,0.0,24.4275555311,24.4275555311,0,24.4275555311,0.0,0.0,0.0,133.09,58.6775555311,-16.23,60.8807721954,24.4275555311,0,24.4275555311,34.25,-16.23,37.900862787,130.13
2022-03-22 11:30:00,55.0066666408,-10.96,56.0879218276,25.8266666408,0,25.8266666408,29.18,-10.96,31.1704026281,130.3,25.8266666408,0.0,25.8266666408,25.8266666408,0,25.8266666408,0.0,0.0,0.0,133.09,56.2466666408,-15.5,58.343273033,25.8266666408,0,25.8266666408,30.42,-15.5,34.1412712124,130.21
2022-03-22 12:00:00,54.7447777512,-10.43,55.7294858313,26.6247777512,0,26.6247777512,28.12,-10.43,29.9919872633,130.14,26.6247777512,0.0,26.6247777512,26.6247777512,0,26.6247777512,0.0,0.0,0.0,132.89,55.9347777512,-14.97,57.9033700407,26.6247777512,0,26.6247777512,29.31,-14.97,32.9116544707,129.95
2022-03-22 12:30:00,55.6626666397,-10.36,56.6185663669,26.9626666397,0,26.9626666397,28.7,-10.36,30.5126137851,130.34,26.9626666397,0.0,26.9626666397,26.9626666397,0,26.9626666397,0.0,0.0,0.0,133.17,56.8726666397,-14.91,58.7946282471,26.9626666397,0,26.9626666397,29.91,-14.91,33.4202962285,130.2
2022-03-22 13:00:00,55.7675555287,-10.4,56.7290071273,26.8775555287,0,26.8775555287,28.89,-10.4,30.7049198012,130.61,26.8775555287,0.0,26.8775555287,26.8775555287,0,26.8775555287,0.0,0.0,0.0,133.45,56.9875555287,-14.94,58.9133693242,26.8775555287,0,26.8775555287,30.11,-14.94,33.612731219,130.49
2022-03-22 13:30:00,53.9047777515,-11.01,55.0176804713,26.2747777515,0,26.2747777515,27.63,-11.01,29.7428478798,130.75,26.2747777515,0.0,26.2747777515,26.2747777515,0,26.2747777515,0.0,0.0,0.0,133.59,55.0747777515,-15.61,57.2442420194,26.2747777515,0,26.2747777515,28.8,-15.61,32.7583897651,130.58
2022-03-22 14:00:00,53.7387777521,-11.06,54.8651057986,25.6487777521,0,25.6487777521,28.09,-11.06,30.1889334028,130.75,25.6487777521,0.0,25.6487777521,25.6487777521,0,25.6487777521,0.0,0.0,0.0,133.49,54.9287777521,-15.65,57.1147364989,25.6487777521,0,25.6487777521,29.28,-15.65,33.2000135542,130.58
2022-03-22 14:30:00,53.6931110879,-11.77,54.9680186863,23.2431110879,0,23.2431110879,30.45,-11.77,32.645603073,130.86,23.2431110879,0.0,23.2431110879,23.2431110879,0,23.2431110879,0.0,0.0,0.0,133.62,55.0031110879,-16.39,57.3931557709,23.2431110879,0,23.2431110879,31.76,-16.39,35.7397495794,130.69
2022-03-22 15:00:00,55.3617777562,-12.17,56.6836425817,21.5617777562,0,21.5617777562,33.8,-12.17,35.9242104993,130.86,21.5617777562,0.0,21.5617777562,21.5617777562,0,21.5617777562,0.0,0.0,0.0,133.62,56.8417777562,-16.79,59.2696532678,21.5617777562,0,21.5617777562,35.28,-16.79,39.0715049621,130.69
2022-03-22 15:30:00,57.8364444256,-12.68,59.2101064329,18.8264444256,0,18.8264444256,39.01,-12.68,41.0190504522,131.17,18.8264444256,0.0,18.8264444256,18.8264444256,0,18.8264444256,0.0,0.0,0.0,133.87,59.5764444256,-17.31,62.040219458,18.8264444256,0,18.8264444256,40.75,-17.31,44.2741301439,130.99
2022-03-22 16:00:00,63.4354444281,-13.07,64.7678972161,16.3054444281,0,16.3054444281,47.13,-13.07,48.908708836,131.02,16.3054444281,0.0,16.3054444281,16.3054444281,0,16.3054444281,0.0,0.0,0.0,133.73,65.5854444281,-17.65,67.9188708743,16.3054444281,0,16.3054444281,49.28,-17.65,52.3453999889,130.91
2022-03-22 16:30:00,73.1314444313,-12.63,74.2140489706,13.1714444313,0,13.1714444313,59.96,-12.63,61.2757578493,131.12,13.1714444313,0.0,13.1714444313,13.1714444313,0,13.1714444313,0.0,0.0,0.0,133.73,75.9314444313,-17.1,77.8331179731,13.1714444313,0,13.1714444313,62.76,-17.1,65.0478869757,130.91
2022-03-22 17:00:00,80.4063333216,-12.1,81.3116746736,11.7163333216,0,11.7163333216,68.69,-12.1,69.7475884888,130.75,11.7163333216,0.0,11.7163333216,11.7163333216,0,11.7163333216,0.0,0.0,0.0,133.57,83.6763333216,-16.48,85.2837567075,11.7163333216,0,11.7163333216,71.96,-16.48,73.8229774528,130.61
2022-03-22 17:30:00,84.86422221,-11.76,85.6751644953,12.26422221,0,12.26422221,72.6,-11.76,73.5462956239,130.37,12.26422221,0.0,12.26422221,12.26422221,0,12.26422221,0.0,0.0,0.0,133.32,88.32422221,-16.07,89.7742342156,12.26422221,0,12.26422221,76.06,-16.07,77.739105346,130.17
2022-03-22 18:00:00,91.0788888801,-1.27,91.0877428617,8.7788888801,0,8.7788888801,82.3,-1.27,82.3097983232,129.94,8.7788888801,0.0,8.7788888801,8.7788888801,0,8.7788888801,0.0,0.0,0.0,132.97,94.7388888801,-5.69,94.909605237,8.7788888801,0,8.7788888801,85.96,-5.69,86.1481148952,129.79
2022-03-22 18:30:00,93.8919999909,-0.38,93.8927689564,9.0919999909,0,9.0919999909,84.8,-0.38,84.80085141079999,131.95,9.0919999909,0.0,9.0919999909,9.0919999909,0,9.0919999909,0.0,0.0,0.0,132.46,97.6919999909,-5.55,97.8495240777,9.0919999909,0,9.0919999909,88.6,-5.55,88.7736588184,131.75
2022-03-22 19:00:00,93.5721111005,-0.01,93.5721116349,10.5721111005,0,10.5721111005,83.0,-0.01,83.0000006024,132.3,10.5721111005,0.0,10.5721111005,10.5721111005,0,10.5721111005,0.0,0.0,0.0,132.46,97.2821111005,-5.15,97.4183331831,10.5721111005,0,10.5721111005,86.71,-5.15,86.8628033165,132.14
2022-03-22 19:30:00,100.4441111041,-0.14,100.4442086708,6.9641111041,0,6.9641111041,93.48,-0.14,93.4801048352,132.0,6.9641111041,0.0,6.9641111041,6.9641111041,0,6.9641111041,0.0,0.0,0.0,132.22,104.6441111041,-5.23,104.7747244748,6.9641111041,0,6.9641111041,97.68,-5.23,97.8199125945,131.84
2022-03-22 20:00:00,96.3497777714,-1.77,96.3660343513,6.4197777714,0,6.4197777714,89.93,-1.77,89.9474168612,132.49,6.4197777714,0.0,6.4197777714,6.4197777714,0,6.4197777714,0.0,0.0,0.0,132.81,100.3997777714,-7.03,100.6455974027,6.4197777714,0,6.4197777714,93.98,-7.03,94.2425662851,132.32
2022-03-22 20:30:00,92.6528888845,-3.37,92.7141559776,4.4128888845,0,4.4128888845,88.24,-3.37,88.304328886,133.21,4.4128888845,0.0,4.4128888845,4.4128888845,0,4.4128888845,0.0,0.0,0.0,133.33,96.6228888845,-8.73,97.0164705418,4.4128888845,0,4.4128888845,92.21,-8.73,92.6223353193,133.06
2022-03-22 21:00:00,84.5119999984,-4.5,84.631720671,1.5519999984,0,1.5519999984,82.96,-4.5,83.0819571267,133.43,1.5519999984,0.0,1.5519999984,1.5519999984,0,1.5519999984,0.0,0.0,0.0,133.33,88.2419999984,-9.93,88.7989609383,1.5519999984,0,1.5519999984,86.69,-9.93,87.2568679245,133.29
2022-03-22 21:30:00,78.1704444431,-5.51,78.364395515,1.3904444431,0,1.3904444431,76.78,-5.51,76.9774544916,133.15,1.3904444431,0.0,1.3904444431,1.3904444431,0,1.3904444431,0.0,0.0,0.0,132.91,81.6204444431,-11.01,82.3596809797,1.3904444431,0,1.3904444431,80.23,-11.01,80.9819300832,133.02
