Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-22 22:00:00,72.5289999986,-7.02,72.8679369874,1.3689999986,0,1.3689999986,71.16,-7.02,71.5054263675,132.77,1.3689999986,0.0,1.3689999986,1.3689999986,0,1.3689999986,0.0,0.0,0.0,132.34,75.7089999986,-12.66,76.7601998486,1.3689999986,0,1.3689999986,74.34,-12.66,75.4102857706,132.6
2022-03-22 22:30:00,66.5265555542,-8.17,67.0263492509,1.3265555542,0,1.3265555542,65.2,-8.17,65.7098843402,133.37,1.3265555542,0.0,1.3265555542,1.3265555542,0,1.3265555542,0.0,0.0,0.0,132.76,69.4365555542,-13.96,70.8259616753,1.3265555542,0,1.3265555542,68.11,-13.96,69.5259210655,133.25
2022-03-22 23:00:00,61.0576666654,-9.12,61.7350229499,1.2976666654,0,1.2976666654,59.76,-9.12,60.4518982332,134.08,1.2976666654,0.0,1.2976666654,1.2976666654,0,1.2976666654,0.0,0.0,0.0,133.29,63.7276666654,-15.02,65.4737802377,1.2976666654,0,1.2976666654,62.43,-15.02,64.2114109797,133.95
2022-03-22 23:30:00,58.1322222209,-9.41,58.8889069379,1.2922222209,0,1.2922222209,56.84,-9.41,57.6136589708,133.67,1.2922222209,0.0,1.2922222209,1.2922222209,0,1.2922222209,0.0,0.0,0.0,132.64,60.6622222209,-15.28,62.5570428072,1.2922222209,0,1.2922222209,59.37,-15.28,61.3047738761,133.54
2022-03-23 00:00:00,55.6799999987,-9.81,56.5375848428,1.2599999987000001,0,1.2599999987000001,54.42,-9.81,55.2971292202,133.67,1.2599999987000001,0.0,1.2599999987000001,1.2599999987000001,0,1.2599999987000001,0.0,0.0,0.0,132.64,58.0799999987,-15.71,60.1671879005,1.2599999987000001,0,1.2599999987000001,56.82,-15.71,58.9518150696,133.54
2022-03-23 00:30:00,63.3585555544,-8.76,63.9612707968,1.1285555544,0,1.1285555544,62.23,-8.76,62.843539843,133.67,1.1285555544,0.0,1.1285555544,1.1285555544,0,1.1285555544,0.0,0.0,0.0,132.64,66.1185555544,-14.54,67.6984120095,1.1285555544,0,1.1285555544,64.99,-14.54,66.5966342993,133.54
2022-03-23 01:00:00,65.2407777755,-8.38,65.7767700997,2.3107777755,0,2.3107777755,62.93,-8.38,63.4855046448,133.41,2.3107777755,0.0,2.3107777755,2.3107777755,0,2.3107777755,0.0,0.0,0.0,132.51,68.0507777755,-14.14,69.5043017075,2.3107777755,0,2.3107777755,65.74,-14.14,67.2434918784,133.23
2022-03-23 01:30:00,64.5294444433,-9.0,65.1540420862,1.0994444433,0,1.0994444433,63.43,-9.0,64.0653174502,133.29,1.0994444433,0.0,1.0994444433,1.0994444433,0,1.0994444433,0.0,0.0,0.0,132.43,67.3594444433,-14.81,68.9683322672,1.0994444433,0,1.0994444433,66.26,-14.81,67.8949460564,133.13
2022-03-23 02:00:00,61.99711111,-9.22,62.6789453165,1.12711111,0,1.12711111,60.87,-9.22,61.5643183995,133.69,1.12711111,0.0,1.12711111,1.12711111,0,1.12711111,0.0,0.0,0.0,132.8,64.72711111,-15.07,66.4582862602,1.12711111,0,1.12711111,63.6,-15.07,65.3610350285,133.55
2022-03-23 02:30:00,60.8256666655,-9.62,61.5817028451,1.1356666655,0,1.1356666655,59.69,-9.62,60.4602390005,133.95,1.1356666655,0.0,1.1356666655,1.1356666655,0,1.1356666655,0.0,0.0,0.0,133.0,63.4856666655,-15.49,65.3480678518,1.1356666655,0,1.1356666655,62.35,-15.49,64.2453313479,133.77
2022-03-23 03:00:00,59.4984444433,-9.58,60.2647599445,1.1584444433,0,1.1584444433,58.34,-9.58,59.1213328672,133.95,1.1584444433,0.0,1.1584444433,1.1584444433,0,1.1584444433,0.0,0.0,0.0,133.0,62.0884444433,-15.47,63.9866848132,1.1584444433,0,1.1584444433,60.93,-15.47,62.8632309065,133.84
2022-03-23 03:30:00,57.1232222211,-9.45,57.8996115438,1.1532222211,0,1.1532222211,55.97,-9.45,56.7621652159,134.08,1.1532222211,0.0,1.1532222211,1.1532222211,0,1.1532222211,0.0,0.0,0.0,133.11,59.6032222211,-15.36,61.5505783818,1.1532222211,0,1.1532222211,58.45,-15.36,60.4345273829,133.98
2022-03-23 04:00:00,56.0087777766,-9.99,56.8927349319,1.1687777766,0,1.1687777766,54.84,-9.99,55.742494562,134.08,1.1687777766,0.0,1.1687777766,1.1687777766,0,1.1687777766,0.0,0.0,0.0,133.11,58.4387777766,-15.95,60.576342313,1.1687777766,0,1.1687777766,57.27,-15.95,59.4496038675,133.98
2022-03-23 04:30:00,53.8105555544,-10.18,54.7650279748,1.1305555543999999,0,1.1305555543999999,52.68,-10.18,53.6545878747,134.3,1.1305555543999999,0.0,1.1305555543999999,1.1305555543999999,0,1.1305555543999999,0.0,0.0,0.0,133.29,56.1405555544,-16.15,58.4173302878,1.1305555543999999,0,1.1305555543999999,55.01,-16.15,57.3316893175,134.21
2022-03-23 05:00:00,54.1058888878,-9.71,54.970276626,1.1158888878,0,1.1158888878,52.99,-9.71,53.8722952917,134.18,1.1158888878,0.0,1.1158888878,1.1158888878,0,1.1158888878,0.0,0.0,0.0,133.07,56.4558888878,-15.65,58.5848947264,1.1158888878,0,1.1158888878,55.34,-15.65,57.5103303764,134.05
2022-03-23 05:30:00,54.9596666646,-12.17,56.2909749416,2.0996666646,0,2.0996666646,52.86,-12.17,54.2428658904,134.18,2.0996666646,0.0,2.0996666646,2.0996666646,0,2.0996666646,0.0,0.0,0.0,133.07,57.3396666646,-18.09,60.1255808554,2.0996666646,0,2.0996666646,55.24,-18.09,58.1266350308,133.97
2022-03-23 06:00:00,57.349222221,-22.46,61.5904610256,1.259222221,0,1.259222221,56.09,-22.46,60.4196962919,133.77,1.259222221,0.0,1.259222221,1.259222221,0,1.259222221,0.0,0.0,0.0,133.19,60.049222221,-27.52,66.054973237,1.259222221,0,1.259222221,58.79,-27.52,64.9123601481,133.64
2022-03-23 06:30:00,66.0054444431,-20.05,68.9834849521,1.3154444431,0,1.3154444431,64.69,-20.05,67.7259078935,132.41,1.3154444431,0.0,1.3154444431,1.3154444431,0,1.3154444431,0.0,0.0,0.0,134.25,69.1054444431,-24.92,73.4613425666,1.3154444431,0,1.3154444431,67.79,-24.92,72.2252760465,132.27
2022-03-23 07:00:00,73.0865555534,-17.33,75.11307145,2.1565555534,0,2.1565555534,70.93,-17.33,73.0163940496,131.9,2.1565555534,0.0,2.1565555534,2.1565555534,0,2.1565555534,0.0,0.0,0.0,134.05,76.4965555534,-21.98,79.5917295423,2.1565555534,0,2.1565555534,74.34,-21.98,77.521326098,131.76
2022-03-23 07:30:00,78.0305555508,-14.55,79.3755006256,4.7905555508,0,4.7905555508,73.24,-14.55,74.671280289,130.99,4.7905555508,0.0,4.7905555508,4.7905555508,0,4.7905555508,0.0,0.0,0.0,133.48,81.5505555508,-19.03,83.741471271,4.7905555508,0,4.7905555508,76.76,-19.03,79.0837435887,130.88
2022-03-23 08:00:00,79.5481111024,-12.36,80.5026184665,8.7081111024,0,8.7081111024,70.84,-12.36,71.9101884297,130.56,8.7081111024,0.0,8.7081111024,8.7081111024,0,8.7081111024,0.0,0.0,0.0,133.34,82.9281111024,-16.75,84.6028020281,8.7081111024,0,8.7081111024,74.22,-16.75,76.0866013172,130.44
2022-03-23 08:30:00,79.0307777664,-10.09,79.6722783304,11.4207777664,0,11.4207777664,67.61,-10.09,68.3587609601,130.25,11.4207777664,0.0,11.4207777664,11.4207777664,0,11.4207777664,0.0,0.0,0.0,133.18,82.2407777664,-14.35,83.4833398207,11.4207777664,0,11.4207777664,70.82,-14.35,72.2592201729,130.09
2022-03-23 09:00:00,74.7588888738,-9.78,75.3958875911,15.0688888738,0,15.0688888738,59.69,-9.78,60.4859033164,129.82,15.0688888738,0.0,15.0688888738,15.0688888738,0,15.0688888738,0.0,0.0,0.0,132.96,77.5688888738,-14.09,78.8381926551,15.0688888738,0,15.0688888738,62.5,-14.09,64.0685422029,129.68
2022-03-23 09:30:00,70.3471110924,-9.4,70.9723610925,18.6771110924,0,18.6771110924,51.67,-9.4,52.5180816481,129.92,18.6771110924,0.0,18.6771110924,18.6771110924,0,18.6771110924,0.0,0.0,0.0,132.96,72.7271110924,-13.72,74.0099391153,18.6771110924,0,18.6771110924,54.05,-13.72,55.764154257,129.76
2022-03-23 10:00:00,65.4656666452,-9.93,66.2144879109,21.4956666452,0,21.4956666452,43.97,-9.93,45.0773313318,129.8,21.4956666452,0.0,21.4956666452,21.4956666452,0,21.4956666452,0.0,0.0,0.0,132.96,67.4756666452,-14.33,68.9805370319,21.4956666452,0,21.4956666452,45.98,-14.33,48.1612842437,129.62
2022-03-23 10:30:00,60.461444421,-10.03,61.2877407112,23.411444421,0,23.411444421,37.05,-10.03,38.3836345335,130.03,23.411444421,0.0,23.411444421,23.411444421,0,23.411444421,0.0,0.0,0.0,133.04,62.111444421,-14.49,63.7792413569,23.411444421,0,23.411444421,38.7,-14.49,41.3237232108,129.84
2022-03-23 11:00:00,57.6334444192,-9.78,58.4573546752,25.2334444192,0,25.2334444192,32.4,-9.78,33.843882756,129.9,25.2334444192,0.0,25.2334444192,25.2334444192,0,25.2334444192,0.0,0.0,0.0,132.87,59.0434444192,-14.25,60.7387094766,25.2334444192,0,25.2334444192,33.81,-14.25,36.6903066218,129.84
2022-03-23 11:30:00,55.6411110848,-9.27,56.4080326084,26.2911110848,0,26.2911110848,29.35,-9.27,30.7791390393,129.9,26.2911110848,0.0,26.2911110848,26.2911110848,0,26.2911110848,0.0,0.0,0.0,132.87,56.8911110848,-13.71,58.5197626487,26.2911110848,0,26.2911110848,30.6,-13.71,33.5309424264,129.75
2022-03-23 12:00:00,53.8702221954,-9.27,54.6619953842,26.8402221954,0,26.8402221954,27.03,-9.27,28.5754055089,129.68,26.8402221954,0.0,26.8402221954,26.8402221954,0,26.8402221954,0.0,0.0,0.0,132.67,55.0102221954,-13.73,56.6977728485,26.8402221954,0,26.8402221954,28.17,-13.73,31.3378652751,129.53
2022-03-23 12:30:00,53.9885555284,-9.21,54.7684966751,27.1285555284,0,27.1285555284,26.86,-9.21,28.3951351467,129.68,27.1285555284,0.0,27.1285555284,27.1285555284,0,27.1285555284,0.0,0.0,0.0,132.6,55.1085555284,-13.67,56.7787089711,27.1285555284,0,27.1285555284,27.98,-13.67,31.1407979988,129.53
2022-03-23 13:00:00,53.1538888621,-9.5,53.9961656154,26.7538888621,0,26.7538888621,26.4,-9.5,28.0572628743,129.68,26.7538888621,0.0,26.7538888621,26.7538888621,0,26.7538888621,0.0,0.0,0.0,132.6,54.2638888621,-13.98,56.0357924406,26.7538888621,0,26.7538888621,27.51,-13.98,30.8583943199,129.53
2022-03-23 13:30:00,52.0913333072,-10.25,53.090201598,26.1713333072,0,26.1713333072,25.92,-10.25,27.8730855845,129.84,26.1713333072,0.0,26.1713333072,26.1713333072,0,26.1713333072,0.0,0.0,0.0,132.76,53.1613333072,-14.77,55.1749966832,26.1713333072,0,26.1713333072,26.99,-14.77,30.7670765592,129.72
2022-03-23 14:00:00,52.9599999743,-10.77,54.0440051928,25.6899999743,0,25.6899999743,27.27,-10.77,29.3197169154,129.93,25.6899999743,0.0,25.6899999743,25.6899999743,0,25.6899999743,0.0,0.0,0.0,132.76,54.1199999743,-15.33,56.2492959709,25.6899999743,0,25.6899999743,28.43,-15.33,32.299749225,129.8
2022-03-23 14:30:00,54.2595555313,-11.78,55.5235784731,24.2095555313,0,24.2095555313,30.05,-11.78,32.2764759539,130.2,24.2095555313,0.0,24.2095555313,24.2095555313,0,24.2095555313,0.0,0.0,0.0,132.98,55.5395555313,-16.36,57.8989795128,24.2095555313,0,24.2095555313,31.33,-16.36,35.3442852524,130.02
2022-03-23 15:00:00,53.2933333108,-11.5,54.5199906032,22.5733333108,0,22.5733333108,30.72,-11.5,32.8019572587,130.32,22.5733333108,0.0,22.5733333108,22.5733333108,0,22.5733333108,0.0,0.0,0.0,133.07,54.6333333108,-16.05,56.9421075185,22.5733333108,0,22.5733333108,32.06,-16.05,35.8531184139,130.18
2022-03-23 15:30:00,56.9313333127,-12.48,58.2831632014,20.6813333127,0,20.6813333127,36.25,-12.48,38.3381389741,130.05,20.6813333127,0.0,20.6813333127,20.6813333127,0,20.6813333127,0.0,0.0,0.0,132.76,58.5413333127,-17.08,60.9820802041,20.6813333127,0,20.6813333127,37.86,-17.08,41.534395385,129.86
2022-03-23 16:00:00,62.0658888711,-13.12,63.437441321,17.7858888711,0,17.7858888711,44.28,-13.12,46.1828193163,130.36,17.7858888711,0.0,17.7858888711,17.7858888711,0,17.7858888711,0.0,0.0,0.0,133.01,64.0858888711,-17.69,66.4826086462,17.7858888711,0,17.7858888711,46.3,-17.69,49.5643632058,130.16
2022-03-23 16:30:00,68.9688888744,-13.37,70.2528613835,14.4788888744,0,14.4788888744,54.49,-13.37,56.1063008939,130.55,14.4788888744,0.0,14.4788888744,14.4788888744,0,14.4788888744,0.0,0.0,0.0,133.23,71.5088888744,-17.89,73.7127756095,14.4788888744,0,14.4788888744,57.03,-17.89,59.7701681443,130.37
2022-03-23 17:00:00,77.1292222107,-12.55,78.1435820706,11.5492222107,0,11.5492222107,65.58,-12.55,66.7700449303,130.44,11.5492222107,0.0,11.5492222107,11.5492222107,0,11.5492222107,0.0,0.0,0.0,133.09,80.2292222107,-16.95,82.000186564,11.5492222107,0,11.5492222107,68.68,-16.95,70.7406877264,130.23
2022-03-23 17:30:00,81.6069999901,-10.95,82.3383564773,9.9169999901,0,9.9169999901,71.69,-10.95,72.5214354519,129.92,9.9169999901,0.0,9.9169999901,9.9169999901,0,9.9169999901,0.0,0.0,0.0,132.8,84.9469999901,-14.67,86.2044181427,9.9169999901,0,9.9169999901,75.03,-14.67,76.4507017626,129.76
2022-03-23 18:00:00,84.1372222149,-1.06,84.1438991374,7.2972222149,0,7.2972222149,76.84,-1.06,76.8473109484,130.12,7.2972222149,0.0,7.2972222149,7.2972222149,0,7.2972222149,0.0,0.0,0.0,132.71,87.5772222149,-6.31,87.8042479091,7.2972222149,0,7.2972222149,80.28,-6.31,80.5276008583,129.97
2022-03-23 18:30:00,77.6103333275,-3.86,77.7062638351,5.8503333275,0,5.8503333275,71.76,-3.86,71.8637405094,132.29,5.8503333275,0.0,5.8503333275,5.8503333275,0,5.8503333275,0.0,0.0,0.0,132.34,80.8303333275,-9.27,81.360160311,5.8503333275,0,5.8503333275,74.98,-9.27,75.5508656469,132.14
2022-03-23 19:00:00,77.4658888815,-3.34,77.5378587543,7.3658888815,0,7.3658888815,70.1,-3.34,70.1795240793,132.58,7.3658888815,0.0,7.3658888815,7.3658888815,0,7.3658888815,0.0,0.0,0.0,132.34,80.6158888815,-8.71,81.085051891,7.3658888815,0,7.3658888815,73.25,-8.71,73.7660260554,132.47
2022-03-23 19:30:00,94.4518888831,-0.55,94.4534902139,5.7718888831,0,5.7718888831,88.68,-0.55,88.6817055542,132.28,5.7718888831,0.0,5.7718888831,5.7718888831,0,5.7718888831,0.0,0.0,0.0,132.02,98.4218888831,-5.68,98.5856511432,5.7718888831,0,5.7718888831,92.65,-5.68,92.8239457252,132.17
2022-03-23 20:00:00,94.7164444414,-1.02,94.7219364647,3.0364444414,0,3.0364444414,91.68,-1.02,91.6856739082,131.9,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.16,98.8464444414,-6.17,99.0388230883,3.0364444414,0,3.0364444414,95.81,-6.17,96.0084631686,131.76
2022-03-23 20:30:00,90.014777771,-3.12,90.0688326623,6.804777771,0,6.804777771,83.21,-3.12,83.268472425,132.36,6.804777771,0.0,6.804777771,6.804777771,0,6.804777771,0.0,0.0,0.0,132.62,93.764777771,-8.45,94.1447611418,6.804777771,0,6.804777771,86.96,-8.45,87.36958338,132.23
2022-03-23 21:00:00,84.4969999931,-4.68,84.6265053505,6.8569999931000005,0,6.8569999931000005,77.64,-4.68,77.780923111,132.79,6.8569999931000005,0.0,6.8569999931000005,6.8569999931000005,0,6.8569999931000005,0.0,0.0,0.0,132.73,87.9969999931,-10.16,88.5815872955,6.8569999931000005,0,6.8569999931000005,81.14,-10.16,81.7736216637,132.66
2022-03-23 21:30:00,79.6749999928,-5.86,79.8902073088,7.2449999928,0,7.2449999928,72.43,-5.86,72.6666670489,133.3,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,133.03,82.9249999928,-11.46,83.7131245612,7.2449999928,0,7.2449999928,75.68,-11.46,76.5427592918,133.16
2022-03-23 22:00:00,75.3339999949,-7.0,75.658519383,5.1139999949,0,5.1139999949,70.22,-7.0,70.56804092510001,133.86,5.1139999949,0.0,5.1139999949,5.1139999949,0,5.1139999949,0.0,0.0,0.0,133.41,78.4839999949,-12.71,79.5064925349,5.1139999949,0,5.1139999949,73.37,-12.71,74.4627490763,133.71
2022-03-23 22:30:00,67.5763333293,-15.85,69.4102537543,3.9863333293,0,3.9863333293,63.59,-15.85,65.5355674424,134.25,3.9863333293,0.0,3.9863333293,3.9863333293,0,3.9863333293,0.0,0.0,0.0,133.64,70.5563333293,-21.23,73.6811310505,3.9863333293,0,3.9863333293,66.57,-21.23,69.8732981904,134.08
2022-03-23 23:00:00,61.117666664,-19.2,64.0625411489,2.657666664,0,2.657666664,58.46,-19.2,61.5321997006,132.99,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,134.04,63.887666664,-23.37,68.0278681995,2.657666664,0,2.657666664,61.23,-23.37,65.5383078817,132.84
2022-03-23 23:30:00,59.1655555529,-8.8,59.8164104898,2.6655555529,0,2.6655555529,56.5,-8.8,57.1812032052,130.82,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,132.47,61.6855555529,-14.56,63.3806071592,2.6655555529,0,2.6655555529,59.02,-14.56,60.7894234222,130.71
2022-03-24 00:00:00,56.4794444418,-9.26,57.2335150454,2.6894444418,0,2.6894444418,53.79,-9.26,54.5812394509,132.58,2.6894444418,0.0,2.6894444418,2.6894444418,0,2.6894444418,0.0,0.0,0.0,131.69,58.8694444418,-15.06,60.7652457321,2.6894444418,0,2.6894444418,56.18,-15.06,58.1635280911,132.42
2022-03-24 00:30:00,63.5563333307,-8.39,64.1077187743,2.6563333307,0,2.6563333307,60.9,-8.39,61.4752153311,132.84,2.6563333307,0.0,2.6563333307,2.6563333307,0,2.6563333307,0.0,0.0,0.0,131.88,66.2663333307,-14.08,67.7456517652,2.6563333307,0,2.6563333307,63.61,-14.08,65.1496623169,132.71
2022-03-24 01:00:00,64.9724444419,-8.22,65.4903575861,2.5524444419,0,2.5524444419,62.42,-8.22,62.9589135866,132.61,2.5524444419,0.0,2.5524444419,2.5524444419,0,2.5524444419,0.0,0.0,0.0,131.78,67.7624444419,-13.9,69.1733971751,2.5524444419,0,2.5524444419,65.21,-13.9,66.6749885639,132.47
2022-03-24 01:30:00,62.868555553,-8.69,63.4663011158,2.598555553,0,2.598555553,60.27,-8.69,60.8932590686,132.48,2.598555553,0.0,2.598555553,2.598555553,0,2.598555553,0.0,0.0,0.0,131.78,65.578555553,-14.41,67.1430938251,2.598555553,0,2.598555553,62.98,-14.41,64.6074956952,132.38
2022-03-24 02:00:00,60.5764444419,-8.79,61.2108627714,2.5764444419,0,2.5764444419,58.0,-8.79,58.6622885677,132.63,2.5764444419,0.0,2.5764444419,2.5764444419,0,2.5764444419,0.0,0.0,0.0,131.78,63.1564444419,-14.54,64.8085493939,2.5764444419,0,2.5764444419,60.58,-14.54,62.3004654878,132.54
2022-03-24 02:30:00,59.6616666641,-9.1,60.3516732919,2.5816666641,0,2.5816666641,57.08,-9.1,57.800833904,132.84,2.5816666641,0.0,2.5816666641,2.5816666641,0,2.5816666641,0.0,0.0,0.0,131.92,62.2216666641,-14.89,63.9784956251,2.5816666641,0,2.5816666641,59.64,-14.89,61.4706572277,132.67
2022-03-24 03:00:00,57.9172222197,-9.41,58.6766796065,2.5272222197,0,2.5272222197,55.39,-9.41,56.1836292883,132.99,2.5272222197,0.0,2.5272222197,2.5272222197,0,2.5272222197,0.0,0.0,0.0,132.06,60.3772222197,-15.23,62.2684660399,2.5272222197,0,2.5272222197,57.85,-15.23,59.8211952405,132.83
2022-03-24 03:30:00,55.9803333308,-9.63,56.8025934252,2.5103333308,0,2.5103333308,53.47,-9.63,54.3302659666,133.13,2.5103333308,0.0,2.5103333308,2.5103333308,0,2.5103333308,0.0,0.0,0.0,132.15,58.3503333308,-15.48,60.3687982307,2.5103333308,0,2.5103333308,55.84,-15.48,57.9459748386,132.99
2022-03-24 04:00:00,54.2245555531,-10.15,55.1663386942,2.4845555531,0,2.4845555531,51.74,-10.15,52.726180404,133.13,2.4845555531,0.0,2.4845555531,2.4845555531,0,2.4845555531,0.0,0.0,0.0,132.15,56.5245555531,-16.04,58.7563356624,2.4845555531,0,2.4845555531,54.04,-16.04,56.3702332796,132.99
2022-03-24 04:30:00,53.4396666642,-10.21,54.4062686938,2.4296666642,0,2.4296666642,51.01,-10.21,52.0217665982,133.36,2.4296666642,0.0,2.4296666642,2.4296666642,0,2.4296666642,0.0,0.0,0.0,132.27,55.6996666642,-16.11,57.9826264195,2.4296666642,0,2.4296666642,53.27,-16.11,55.6527178132,133.23
2022-03-24 05:00:00,53.536444442,-9.69,54.4063138201,2.416444442,0,2.416444442,51.12,-9.69,52.0302844505,133.1,2.416444442,0.0,2.416444442,2.416444442,0,2.416444442,0.0,0.0,0.0,131.97,55.796444442,-15.55,57.9227564293,2.416444442,0,2.416444442,53.38,-15.55,55.5988030447,132.93
2022-03-24 05:30:00,55.8587777752,-9.73,56.6998761422,2.5787777752,0,2.5787777752,53.28,-9.73,54.1611604381,133.02,2.5787777752,0.0,2.5787777752,2.5787777752,0,2.5787777752,0.0,0.0,0.0,131.97,58.2287777752,-15.67,60.3004101246,2.5787777752,0,2.5787777752,55.65,-15.67,57.8141107343,132.93
2022-03-24 06:00:00,59.501555553,-9.19,60.2070694622,2.521555553,0,2.521555553,56.98,-9.19,57.7163451719,134.05,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,132.98,62.031555553,-15.06,63.8335138021,2.521555553,0,2.521555553,59.51,-15.06,61.3860220246,133.92
2022-03-24 06:30:00,68.1436666641,-7.5600000000000005,68.5617452114,2.5736666641,0,2.5736666641,65.57,-7.5600000000000005,66.0043824303,133.89,2.5736666641,0.0,2.5736666641,2.5736666641,0,2.5736666641,0.0,0.0,0.0,132.9,71.0636666641,-13.28,72.2938664047,2.5736666641,0,2.5736666641,68.49,-13.28,69.7655968225,133.75
2022-03-24 07:00:00,75.099555552,-4.61,75.2409153593,3.579555552,0,3.579555552,71.52,-4.61,71.6684205212,133.52,3.579555552,0.0,3.579555552,3.579555552,0,3.579555552,0.0,0.0,0.0,132.8,78.289555552,-10.11,78.9396390195,3.579555552,0,3.579555552,74.71,-10.11,75.390955691,133.38
2022-03-24 07:30:00,79.3844444385,-1.76,79.4039521612,5.9144444385,0,5.9144444385,73.47,-1.76,73.4910776897,132.96,5.9144444385,0.0,5.9144444385,5.9144444385,0,5.9144444385,0.0,0.0,0.0,132.58,82.6444444385,-7.1,82.9488649504,5.9144444385,0,5.9144444385,76.73,-7.1,77.0577893532,132.8
2022-03-24 08:00:00,79.5719999907,-0.48,79.5734477229,9.3219999907,0,9.3219999907,70.25,-0.48,70.2516398385,132.63,9.3219999907,0.0,9.3219999907,9.3219999907,0,9.3219999907,0.0,0.0,0.0,132.58,82.6919999907,-5.8,82.8951558443,9.3219999907,0,9.3219999907,73.37,-5.8,73.5988919754,132.55
2022-03-24 08:30:00,78.2511110981,0.6900000000000001,78.2541531683,13.0511110981,0,13.0511110981,65.2,0.6900000000000001,65.2036509714,132.84,13.0511110981,0.0,13.0511110981,13.0511110981,0,13.0511110981,0.0,0.0,0.0,132.9,81.1211110981,-4.57,81.249735789,13.0511110981,0,13.0511110981,68.07,-4.57,68.223235045,132.71
2022-03-24 09:00:00,75.1219999838,1.63,75.1396818037,16.1819999838,0,16.1819999838,58.94,1.63,58.9625347149,132.62,16.1819999838,0.0,16.1819999838,16.1819999838,0,16.1819999838,0.0,0.0,0.0,132.71,77.6719999838,-3.62,77.7563115219,16.1819999838,0,16.1819999838,61.49,-3.62,61.596464996,132.44
2022-03-24 09:30:00,71.9946666476,2.23,72.0291949538,19.0946666476,0,19.0946666476,52.9,2.23,52.9469819725,132.48,19.0946666476,0.0,19.0946666476,19.0946666476,0,19.0946666476,0.0,0.0,0.0,132.71,74.2546666476,-3.03,74.3164612918,19.0946666476,0,19.0946666476,55.16,-3.03,55.2431579474,132.44
2022-03-24 10:00:00,67.7267777562,2.41,67.7696430951,21.5367777562,0,21.5367777562,46.19,2.41,46.2528291027,132.48,21.5367777562,0.0,21.5367777562,21.5367777562,0,21.5367777562,0.0,0.0,0.0,132.71,69.6567777562,-2.87,69.7158775845,21.5367777562,0,21.5367777562,48.12,-2.87,48.2055110957,132.3
2022-03-24 10:30:00,64.3646666431,3.02,64.435477123,23.5946666431,0,23.5946666431,40.77,3.02,40.8816988395,132.48,23.5946666431,0.0,23.5946666431,23.5946666431,0,23.5946666431,0.0,0.0,0.0,132.71,66.0246666431,-2.27,66.0636776552,23.5946666431,0,23.5946666431,42.43,-2.27,42.490678977900004,132.3
2022-03-24 11:00:00,61.6389999748,4.37,61.7937150356,25.1589999748,0,25.1589999748,36.48,4.37,36.740812457,132.38,25.1589999748,0.0,25.1589999748,25.1589999748,0,25.1589999748,0.0,0.0,0.0,132.58,63.0789999748,-0.85,63.0847266605,25.1589999748,0,25.1589999748,37.92,-0.85,37.9295254386,132.3
2022-03-24 11:30:00,58.5569999735,4.3,58.7146680643,26.4969999735,0,26.4969999735,32.06,4.3,32.3470802392,132.13,26.4969999735,0.0,26.4969999735,26.4969999735,0,26.4969999735,0.0,0.0,0.0,132.43,59.7969999735,-0.9400000000000001,59.8043878476,26.4969999735,0,26.4969999735,33.3,-0.9400000000000001,33.3132646254,131.95
2022-03-24 12:00:00,57.152222195,4.57,57.3346439932,27.242222195,0,27.242222195,29.91,4.57,30.2571148658,132.05,27.242222195,0.0,27.242222195,27.242222195,0,27.242222195,0.0,0.0,0.0,132.43,58.292222195,-0.67,58.2960724957,27.242222195,0,27.242222195,31.05,-0.67,31.0572278222,131.95
2022-03-24 12:30:00,56.9189999725,4.44,57.0919097409,27.5189999725,0,27.5189999725,29.4,4.44,29.7333751868,131.94,27.5189999725,0.0,27.5189999725,27.5189999725,0,27.5189999725,0.0,0.0,0.0,132.22,58.0189999725,-0.8200000000000001,58.0247943366,27.5189999725,0,27.5189999725,30.5,-0.8200000000000001,30.5110209596,131.79
2022-03-24 13:00:00,56.0352221946,4.14,56.1879500106,27.6252221946,0,27.6252221946,28.41,4.14,28.7100626959,131.94,27.6252221946,0.0,27.6252221946,27.6252221946,0,27.6252221946,0.0,0.0,0.0,132.22,57.1052221946,-1.13,57.1164013388,27.6252221946,0,27.6252221946,29.48,-1.13,29.5016491064,131.79
2022-03-24 13:30:00,54.9273333046,3.3,55.0263749847,28.6873333046,0,28.6873333046,26.24,3.3,26.4466935551,132.1,28.6873333046,0.0,28.6873333046,28.6873333046,0,28.6873333046,0.0,0.0,0.0,132.37,55.8973333046,-2.06,55.9352793018,28.6873333046,0,28.6873333046,27.21,-2.06,27.2878672673,131.95
2022-03-24 14:00:00,53.4995555286,3.14,53.5916228693,26.9195555286,0,26.9195555286,26.58,3.14,26.7648276662,132.36,26.9195555286,0.0,26.9195555286,26.9195555286,0,26.9195555286,0.0,0.0,0.0,132.52,54.4795555286,-2.23,54.5251764839,26.9195555286,0,26.9195555286,27.56,-2.23,27.6500723326,132.25
2022-03-24 14:30:00,53.7985555302,2.44,53.8538594452,25.3085555302,0,25.3085555302,28.49,2.44,28.5942948855,132.44,25.3085555302,0.0,25.3085555302,25.3085555302,0,25.3085555302,0.0,0.0,0.0,132.52,54.8885555302,-2.96,54.9683102178,25.3085555302,0,25.3085555302,29.58,-2.96,29.7277311613,132.25
2022-03-24 15:00:00,54.5155555318,1.62,54.5396204144,23.7155555318,0,23.7155555318,30.8,1.62,30.842574471,132.64,23.7155555318,0.0,23.7155555318,23.7155555318,0,23.7155555318,0.0,0.0,0.0,132.69,55.7055555318,-3.83,55.8370649042,23.7155555318,0,23.7155555318,31.99,-3.83,32.2184574429,132.48
2022-03-24 15:30:00,57.054999979,0.78,57.0603314274,21.034999979,0,21.034999979,36.02,0.78,36.0284443183,132.93,21.034999979,0.0,21.034999979,21.034999979,0,21.034999979,0.0,0.0,0.0,132.9,58.494999979,-4.69,58.6827157052,21.034999979,0,21.034999979,37.46,-4.69,37.7524529004,132.79
2022-03-24 16:00:00,61.6335555378,-0.32,61.6343862485,17.7635555378,0,17.7635555378,43.87,-0.32,43.871167069,133.18,17.7635555378,0.0,17.7635555378,17.7635555378,0,17.7635555378,0.0,0.0,0.0,133.13,63.4435555378,-5.8100000000000005,63.7090326349,17.7635555378,0,17.7635555378,45.68,-5.8100000000000005,46.0480021282,133.03
2022-03-24 16:30:00,69.2273333185,-0.43,69.2286687608,14.8173333185,0,14.8173333185,54.41,-0.43,54.4116991097,133.35,14.8173333185,0.0,14.8173333185,14.8173333185,0,14.8173333185,0.0,0.0,0.0,133.24,71.5573333185,-5.88,71.7985121828,14.8173333185,0,14.8173333185,56.74,-5.88,57.0438603182,133.2
2022-03-24 17:00:00,77.0135555426,-0.38,77.0144930342,12.9835555426,0,12.9835555426,64.03,-0.38,64.0311275865,133.35,12.9835555426,0.0,12.9835555426,12.9835555426,0,12.9835555426,0.0,0.0,0.0,133.35,79.8035555426,-5.8100000000000005,80.0147709941,12.9835555426,0,12.9835555426,66.82,-5.8100000000000005,67.0721141757,133.2
2022-03-24 17:30:00,83.6918888771,0.12,83.6919749069,11.7818888771,0,11.7818888771,71.91,0.12,71.9101001251,133.76,11.7818888771,0.0,11.7818888771,11.7818888771,0,11.7818888771,0.0,0.0,0.0,133.81,86.8618888771,-5.21,87.0179972149,11.7818888771,0,11.7818888771,75.08,-5.21,75.2605507554,133.64
2022-03-24 18:00:00,84.6371111028,-0.42,84.6381531925,8.2771111028,0,8.2771111028,76.36,-0.42,76.3611550463,133.49,8.2771111028,0.0,8.2771111028,8.2771111028,0,8.2771111028,0.0,0.0,0.0,133.67,88.0371111028,-5.71,88.2220892483,8.2771111028,0,8.2771111028,79.76,-5.71,79.9641275823,133.34
2022-03-24 18:30:00,83.7457777712,-0.9500000000000001,83.7511659292,6.5957777712,0,6.5957777712,77.15,-0.9500000000000001,77.1558487738,133.32,6.5957777712,0.0,6.5957777712,6.5957777712,0,6.5957777712,0.0,0.0,0.0,133.46,87.1757777712,-6.25,87.3995350675,6.5957777712,0,6.5957777712,80.58,-6.25,80.8220198956,133.15
2022-03-24 19:00:00,90.8951110995,0.43,90.8961282003,11.5751110995,0,11.5751110995,79.32,0.43,79.3211655235,133.19,11.5751110995,0.0,11.5751110995,11.5751110995,0,11.5751110995,0.0,0.0,0.0,133.29,94.4251110995,-4.79,94.5465266742,11.5751110995,0,11.5751110995,82.85,-4.79,82.9883521948,133.08
2022-03-24 19:30:00,101.8307777715,1.31,101.8392036573,6.2807777715,0,6.2807777715,95.55,1.31,95.5589796932,133.05,6.2807777715,0.0,6.2807777715,6.2807777715,0,6.2807777715,0.0,0.0,0.0,133.29,106.1107777715,-3.71,106.175615182,6.2807777715,0,6.2807777715,99.83,-3.71,99.898913908,132.89
2022-03-24 20:00:00,96.7291111068,-0.35000000000000003,96.7297443164,4.2691111068,0,4.2691111068,92.46,-0.35000000000000003,92.4606624463,132.46,4.2691111068,0.0,4.2691111068,4.2691111068,0,4.2691111068,0.0,0.0,0.0,133.05,100.8791111068,-5.52,101.0300225562,4.2691111068,0,4.2691111068,96.61,-5.52,96.7675694642,132.31
2022-03-24 20:30:00,90.3614444403,-1.97,90.3829162029,4.1514444403,0,4.1514444403,86.21,-1.97,86.2325054721,133.05,4.1514444403,0.0,4.1514444403,4.1514444403,0,4.1514444403,0.0,0.0,0.0,133.41,94.2514444403,-7.3,94.5337229727,4.1514444403,0,4.1514444403,90.1,-7.3,90.3952432377,132.88
2022-03-24 21:00:00,84.3112222194,-5.24,84.4739000646,2.8112222194000003,0,2.8112222194000003,81.5,-5.24,81.6682778072,133.72,2.8112222194000003,0.0,2.8112222194000003,2.8112222194000003,0,2.8112222194000003,0.0,0.0,0.0,133.86,87.9812222194,-10.58,88.6150769521,2.8112222194000003,0,2.8112222194000003,85.17,-10.58,85.8246194282,133.59
2022-03-24 21:30:00,78.7562222197,-7.22,79.0864775946,2.5062222197,0,2.5062222197,76.25,-7.22,76.5910627946,131.59,2.5062222197,0.0,2.5062222197,2.5062222197,0,2.5062222197,0.0,0.0,0.0,131.35,82.1962222197,-12.69,83.1700369556,2.5062222197,0,2.5062222197,79.69,-12.69,80.6940654571,131.44
2022-03-24 22:00:00,72.6796666642,-9.13,73.2508760795,2.5096666642,0,2.5096666642,70.17,-9.13,70.7614711549,131.59,2.5096666642,0.0,2.5096666642,2.5096666642,0,2.5096666642,0.0,0.0,0.0,131.07,75.8296666642,-14.77,77.2547166612,2.5096666642,0,2.5096666642,73.32,-14.77,74.7928826828,131.44
2022-03-24 22:30:00,66.6518888864,-10.64,67.4958064781,2.4918888864,0,2.4918888864,64.16,-10.64,65.0362606551,132.1,2.4918888864,0.0,2.4918888864,2.4918888864,0,2.4918888864,0.0,0.0,0.0,131.31,69.5518888864,-16.42,71.4638485366,2.4918888864,0,2.4918888864,67.06,-16.42,69.0410023102,131.95
2022-03-24 23:00:00,62.1044444419,-10.91,63.0554527336,2.5244444419,0,2.5244444419,59.58,-10.91,60.5706570874,132.44,2.5244444419,0.0,2.5244444419,2.5244444419,0,2.5244444419,0.0,0.0,0.0,131.47,64.7644444419,-16.75,66.895409139,2.5244444419,0,2.5244444419,62.24,-16.75,64.4544808373,132.31
2022-03-24 23:30:00,59.1703333307,-9.72,59.9633783777,2.5903333307,0,2.5903333307,56.58,-9.72,57.4088390407,132.74,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,131.67,61.7103333307,-15.52,63.6320331263,2.5903333307,0,2.5903333307,59.12,-15.52,61.1231936338,132.6
2022-03-25 00:00:00,56.1957777752,-10.3,57.1319126212,2.6057777752,0,2.6057777752,53.59,-10.3,54.5708539424,132.74,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.67,58.5757777752,-16.15,60.7613712976,2.6057777752,0,2.6057777752,55.97,-16.15,58.2534411001,132.6
2022-03-25 00:30:00,63.1302222196,-9.24,63.8028412965,2.5902222196,0,2.5902222196,60.54,-9.24,61.2410744517,132.97,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,131.93,65.8202222196,-15.0,67.5077895731,2.5902222196,0,2.5902222196,63.23,-15.0,64.9848666999,132.85
2022-03-25 01:00:00,64.5206666642,-9.1,65.159238998,2.4606666642,0,2.4606666642,62.06,-9.1,62.7236287216,132.75,2.4606666642,0.0,2.4606666642,2.4606666642,0,2.4606666642,0.0,0.0,0.0,131.93,67.2906666642,-14.83,68.9054621936,2.4606666642,0,2.4606666642,64.83,-14.83,66.5045697678,132.66
2022-03-25 01:30:00,62.5248888864,-9.61,63.2591007703,2.4548888864,0,2.4548888864,60.07,-9.61,60.8338474864,132.75,2.4548888864,0.0,2.4548888864,2.4548888864,0,2.4548888864,0.0,0.0,0.0,131.93,65.2148888864,-15.39,67.0062223414,2.4548888864,0,2.4548888864,62.76,-15.39,64.619422003,132.66
2022-03-25 02:00:00,59.5265555531,-10.13,60.3823460625,2.4665555531,0,2.4665555531,57.06,-10.13,57.9522260142,132.99,2.4665555531,0.0,2.4665555531,2.4665555531,0,2.4665555531,0.0,0.0,0.0,132.04,62.0665555531,-15.97,64.0882065455,2.4665555531,0,2.4665555531,59.6,-15.97,61.7025193975,132.85
2022-03-25 02:30:00,58.7412222198,-10.27,59.6322403392,2.4612222197999998,0,2.4612222197999998,56.28,-10.27,57.2093637441,133.15,2.4612222197999998,0.0,2.4612222197999998,2.4612222197999998,0,2.4612222197999998,0.0,0.0,0.0,132.17,61.2612222198,-16.11,63.3440561368,2.4612222197999998,0,2.4612222197999998,58.8,-16.11,60.9669754867,133.04
2022-03-25 03:00:00,57.1704444419,-10.43,58.1140655753,2.5404444419,0,2.5404444419,54.63,-10.43,55.6167402856,133.25,2.5404444419,0.0,2.5404444419,2.5404444419,0,2.5404444419,0.0,0.0,0.0,132.17,59.6104444419,-16.31,61.8014658933,2.5404444419,0,2.5404444419,57.07,-16.31,59.3548734309,133.04
2022-03-25 03:30:00,54.8339999975,-10.95,55.9166348748,2.5439999975000003,0,2.5439999975000003,52.29,-10.95,53.4242136114,133.35,2.5439999975000003,0.0,2.5439999975000003,2.5439999975000003,0,2.5439999975000003,0.0,0.0,0.0,132.3,57.1539999975,-16.9,59.6002492923,2.5439999975000003,0,2.5439999975000003,54.61,-16.9,57.1652175715,133.24
2022-03-25 04:00:00,53.1462222197,-11.03,54.2787420287,2.5462222197,0,2.5462222197,50.6,-11.03,51.7882312886,133.57,2.5462222197,0.0,2.5462222197,2.5462222197,0,2.5462222197,0.0,0.0,0.0,132.42,55.3862222197,-16.98,57.930596508,2.5462222197,0,2.5462222197,52.84,-16.98,55.5012252117,133.39
2022-03-25 04:30:00,52.5007777753,-11.14,53.6696494027,2.4807777753,0,2.4807777753,50.02,-11.14,51.2454876062,133.57,2.4807777753,0.0,2.4807777753,2.4807777753,0,2.4807777753,0.0,0.0,0.0,132.42,54.7207777753,-17.11,57.3333726579,2.4807777753,0,2.4807777753,52.24,-17.11,54.9706257923,133.39
2022-03-25 05:00:00,52.9052222197,-10.96,54.0285492875,2.5352222197,0,2.5352222197,50.37,-10.96,51.5486032788,133.57,2.5352222197,0.0,2.5352222197,2.5352222197,0,2.5352222197,0.0,0.0,0.0,132.42,55.1352222197,-16.92,57.673036414,2.5352222197,0,2.5352222197,52.6,-16.92,55.254379012,133.46
2022-03-25 05:30:00,54.7767777751,-10.64,55.8005822857,2.6367777751,0,2.6367777751,52.14,-10.64,53.2145581585,133.57,2.6367777751,0.0,2.6367777751,2.6367777751,0,2.6367777751,0.0,0.0,0.0,132.42,57.1067777751,-16.55,59.4565939813,2.6367777751,0,2.6367777751,54.47,-16.55,56.9287572322,133.46
2022-03-25 06:00:00,57.8837777752,-9.59,58.6728201941,2.6137777752,0,2.6137777752,55.27,-9.59,56.0958198086,133.31,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,132.19,60.3337777752,-15.41,62.2706418838,2.6137777752,0,2.6137777752,57.72,-15.41,59.7416646906,133.21
2022-03-25 06:30:00,65.9503333306,-8.64,66.5138787504,2.7003333306,0,2.7003333306,63.25,-8.64,63.8373879478,132.83,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,131.88,68.7803333306,-14.41,70.273624875,2.7003333306,0,2.7003333306,66.08,-14.41,67.63293946,132.73
2022-03-25 07:00:00,73.2043333295,-6.24,73.4698034448,3.8543333295,0,3.8543333295,69.35,-6.24,69.6301665947,133.37,3.8543333295,0.0,3.8543333295,3.8543333295,0,3.8543333295,0.0,0.0,0.0,132.58,76.2843333295,-11.83,77.1961683733,3.8543333295,0,3.8543333295,72.43,-11.83,73.3897390648,133.26
2022-03-25 07:30:00,78.1872222148,-3.45,78.26330058,7.3872222148,0,7.3872222148,70.8,-3.45,70.8840073641,133.11,7.3872222148,0.0,7.3872222148,7.3872222148,0,7.3872222148,0.0,0.0,0.0,132.58,81.3472222148,-8.92,81.8348150977,7.3872222148,0,7.3872222148,73.96,-8.92,74.495959622,132.99
2022-03-25 08:00:00,77.994333321,-2.63,78.0386630472,12.304333321,0,12.304333321,65.69,-2.63,65.742626963,133.26,12.304333321,0.0,12.304333321,12.304333321,0,12.304333321,0.0,0.0,0.0,133.08,80.914333321,-8.08,81.316761721,12.304333321,0,12.304333321,68.61,-8.08,69.0841407271,133.14
2022-03-25 08:30:00,76.9405555417,-1.09,76.94827605,13.8705555417,0,13.8705555417,63.07,-1.09,63.0794181964,133.09,13.8705555417,0.0,13.8705555417,13.8705555417,0,13.8705555417,0.0,0.0,0.0,132.93,79.7105555417,-6.46,79.9718967186,13.8705555417,0,13.8705555417,65.84,-6.46,66.1561576877,132.96
2022-03-25 09:00:00,73.7832222066,-0.11,73.7833042035,15.6132222066,0,15.6132222066,58.17,-0.11,58.1701040054,132.7,15.6132222066,0.0,15.6132222066,15.6132222066,0,15.6132222066,0.0,0.0,0.0,132.67,76.3032222066,-5.45,76.4976092379,15.6132222066,0,15.6132222066,60.69,-5.45,60.9342153474,132.6
2022-03-25 09:30:00,70.3321110923,0.6900000000000001,70.3354956669,18.7621110923,0,18.7621110923,51.57,0.6900000000000001,51.5746158493,132.7,18.7621110923,0.0,18.7621110923,18.7621110923,0,18.7621110923,0.0,0.0,0.0,132.67,72.5321110923,-4.66,72.6816533901,18.7621110923,0,18.7621110923,53.77,-4.66,53.9715526921,132.6
2022-03-25 10:00:00,65.8693333119,0.77,65.873833735,21.4693333119,0,21.4693333119,44.4,0.77,44.4066762999,132.7,21.4693333119,0.0,21.4693333119,21.4693333119,0,21.4693333119,0.0,0.0,0.0,132.77,67.7193333119,-4.61,67.8760650318,21.4693333119,0,21.4693333119,46.25,-4.61,46.4791845884,132.6
2022-03-25 10:30:00,61.8646666428,1.2,61.8763038555,23.8746666428,0,23.8746666428,37.99,1.2,38.0089476308,132.7,23.8746666428,0.0,23.8746666428,23.8746666428,0,23.8746666428,0.0,0.0,0.0,132.77,63.3946666428,-4.21,63.5343045823,23.8746666428,0,23.8746666428,39.52,-4.21,39.7436095492,132.6
2022-03-25 11:00:00,58.6295555296,1.42,58.6467491137,25.9295555296,0,25.9295555296,32.7,1.42,32.7308172828,132.82,25.9295555296,0.0,25.9295555296,25.9295555296,0,25.9295555296,0.0,0.0,0.0,132.85,59.9195555296,-4.0,60.0529194533,25.9295555296,0,25.9295555296,33.99,-4.0,34.2245540511,132.6
2022-03-25 11:30:00,55.5497777503,1.31,55.5652221097,27.5097777503,0,27.5097777503,28.04,1.31,28.0705842476,132.71,27.5097777503,0.0,27.5097777503,27.5097777503,0,27.5097777503,0.0,0.0,0.0,132.72,56.6097777503,-4.12,56.7595043753,27.5097777503,0,27.5097777503,29.1,-4.12,29.3902092541,132.6
2022-03-25 12:00:00,53.9932221938,1.46,54.0129581014,28.4432221938,0,28.4432221938,25.55,1.46,25.5916802887,132.53,28.4432221938,0.0,28.4432221938,28.4432221938,0,28.4432221938,0.0,0.0,0.0,132.46,54.9432221938,-3.9699999999999998,55.0864644449,28.4432221938,0,28.4432221938,26.5,-3.9699999999999998,26.7957254054,132.43
2022-03-25 12:30:00,53.6812221935,1.78,53.7107253366,28.7612221935,0,28.7612221935,24.92,1.78,24.9834905488,132.43,28.7612221935,0.0,28.7612221935,28.7612221935,0,28.7612221935,0.0,0.0,0.0,132.46,54.5812221935,-3.65,54.7031289428,28.7612221935,0,28.7612221935,25.82,-3.65,26.0767118326,132.21
2022-03-25 13:00:00,52.74588886,1.1,52.7573577014,28.88588886,0,28.88588886,23.86,1.1,23.8853427859,132.43,28.88588886,0.0,28.88588886,28.88588886,0,28.88588886,0.0,0.0,0.0,132.46,53.60588886,-4.37,53.783717057,28.88588886,0,28.88588886,24.72,-4.37,25.1032926127,132.21
2022-03-25 13:30:00,51.8136666385,0.05,51.8136907634,28.1836666385,0,28.1836666385,23.63,0.05,23.6300528988,132.6,28.1836666385,0.0,28.1836666385,28.1836666385,0,28.1836666385,0.0,0.0,0.0,132.46,52.6736666385,-5.51,52.9610730362,28.1836666385,0,28.1836666385,24.49,-5.51,25.1021951231,132.45
2022-03-25 14:00:00,50.6969999727,-0.48,50.6992722456,27.3169999727,0,27.3169999727,23.38,-0.48,23.3849267692,132.84,27.3169999727,0.0,27.3169999727,27.3169999727,0,27.3169999727,0.0,0.0,0.0,132.66,51.5569999727,-6.07,51.9130922425,27.3169999727,0,27.3169999727,24.24,-6.07,24.9884473307,132.7
2022-03-25 14:30:00,51.371777752,-0.93,51.3801951086,25.771777752,0,25.771777752,25.6,-0.93,25.6168870084,132.99,25.771777752,0.0,25.771777752,25.771777752,0,25.771777752,0.0,0.0,0.0,132.75,52.321777752,-6.54,52.7289296983,25.771777752,0,25.771777752,26.55,-6.54,27.3436299712,132.84
2022-03-25 15:00:00,52.427666643,-1.75,52.4568654194,23.637666643,0,23.637666643,28.79,-1.75,28.8431378321,133.16,23.637666643,0.0,23.637666643,23.637666643,0,23.637666643,0.0,0.0,0.0,132.89,53.537666643,-7.38,54.0439279622,23.637666643,0,23.637666643,29.9,-7.38,30.797311571,132.99
2022-03-25 15:30:00,55.8173333123,-2.95,55.8952341269,21.0073333123,0,21.0073333123,34.81,-2.95,34.9347763697,133.4,21.0073333123,0.0,21.0073333123,21.0073333123,0,21.0073333123,0.0,0.0,0.0,133.04,57.2273333123,-8.63,57.8743862001,21.0073333123,0,21.0073333123,36.22,-8.63,37.2339267336,133.26
2022-03-25 16:00:00,60.5348888711,-3.16,60.6173108166,17.7848888711,0,17.7848888711,42.75,-3.16,42.8666315448,133.81,17.7848888711,0.0,17.7848888711,17.7848888711,0,17.7848888711,0.0,0.0,0.0,133.32,62.3048888711,-8.83,62.9274826863,17.7848888711,0,17.7848888711,44.52,-8.83,45.3872151602,133.61
2022-03-25 16:30:00,67.3193333191,-2.9,67.3817678496,14.1893333191,0,14.1893333191,53.13,-2.9,53.20908663,133.81,14.1893333191,0.0,14.1893333191,14.1893333191,0,14.1893333191,0.0,0.0,0.0,133.43,69.5993333191,-8.48,70.1140328213,14.1893333191,0,14.1893333191,55.41,-8.48,56.0551380339,133.71
2022-03-25 17:00:00,75.4611111008,-2.35,75.4976939288,10.3511111008,0,10.3511111008,65.11,-2.35,65.1523951977,133.81,10.3511111008,0.0,10.3511111008,10.3511111008,0,10.3511111008,0.0,0.0,0.0,133.43,78.3111111008,-7.82,78.7005878112,10.3511111008,0,10.3511111008,67.96,-7.82,68.4084351524,133.59
2022-03-25 17:30:00,83.2626666597,-2.23,83.2925240299,7.0126666597,0,7.0126666597,76.25,-2.23,76.2826022105,133.42,7.0126666597,0.0,7.0126666597,7.0126666597,0,7.0126666597,0.0,0.0,0.0,133.25,86.6426666597,-7.61,86.9762254061,7.0126666597,0,7.0126666597,79.63,-7.61,79.9928059265,133.24
2022-03-25 18:00:00,88.9121111062,-1.53,88.9252742552,4.9221111062,0,4.9221111062,83.99,-1.53,84.0039344317,133.21,4.9221111062,0.0,4.9221111062,4.9221111062,0,4.9221111062,0.0,0.0,0.0,133.17,92.6621111062,-6.8,92.9112847541,4.9221111062,0,4.9221111062,87.74,-6.8,88.0031113086,133.0
2022-03-25 18:30:00,92.6974444409,-1.32,92.7068422819,3.5074444409,0,3.5074444409,89.19,-1.32,89.1997673764,132.79,3.5074444409,0.0,3.5074444409,3.5074444409,0,3.5074444409,0.0,0.0,0.0,132.94,96.6974444409,-6.51,96.9163343374,3.5074444409,0,3.5074444409,93.19,-6.51,93.4171087114,132.64
2022-03-25 19:00:00,95.5491111073,-0.56,95.5507521342,3.7691111073,0,3.7691111073,91.78,-0.56,91.7817084173,132.49,3.7691111073,0.0,3.7691111073,3.7691111073,0,3.7691111073,0.0,0.0,0.0,132.71,99.6591111073,-5.68,99.8208436485,3.7691111073,0,3.7691111073,95.89,-5.68,96.0580787857,132.33
2022-03-25 19:30:00,95.337777772,-1.19,95.3452042344,5.757777772,0,5.757777772,89.58,-1.19,89.5879037594,132.04,5.757777772,0.0,5.757777772,5.757777772,0,5.757777772,0.0,0.0,0.0,132.36,99.387777772,-6.33,99.5891523734,5.757777772,0,5.757777772,93.63,-6.33,93.8437307443,131.88
2022-03-25 20:00:00,91.2461111024,-3.1,91.2987556942,8.7161111024,0,8.7161111024,82.53,-3.1,82.5882007311,131.74,8.7161111024,0.0,8.7161111024,8.7161111024,0,8.7161111024,0.0,0.0,0.0,132.02,94.9661111024,-8.39,95.3360076672,8.7161111024,0,8.7161111024,86.25,-8.39,86.6571093448,131.62
2022-03-25 20:30:00,87.9024444379,-4.21,88.0032035676,6.5624444379,0,6.5624444379,81.34,-4.21,81.4488778314,132.29,6.5624444379,0.0,6.5624444379,6.5624444379,0,6.5624444379,0.0,0.0,0.0,132.27,91.5624444379,-9.58,92.0622486769,6.5624444379,0,6.5624444379,85.0,-9.58,85.5381575673,132.17
2022-03-25 21:00:00,86.2553333298,-6.4,86.4924420273,3.5153333298,0,3.5153333298,82.74,-6.4,82.9871532227,132.52,3.5153333298,0.0,3.5153333298,3.5153333298,0,3.5153333298,0.0,0.0,0.0,132.34,89.9853333298,-11.92,90.7713975572,3.5153333298,0,3.5153333298,86.47,-11.92,87.2877270869,132.36
2022-03-25 21:30:00,80.2175555533,-7.35,80.5535766987,2.2475555533,0,2.2475555533,77.97,-7.35,78.3156650996,133.3,2.2475555533,0.0,2.2475555533,2.2475555533,0,2.2475555533,0.0,0.0,0.0,132.91,83.7275555533,-12.98,84.7277047897,2.2475555533,0,2.2475555533,81.48,-12.98,82.5073984561,133.16
2022-03-25 22:00:00,74.9332222194,-8.88,75.4575522541,2.8332222194,0,2.8332222194,72.1,-8.88,72.6447823316,133.81,2.8332222194,0.0,2.8332222194,2.8332222194,0,2.8332222194,0.0,0.0,0.0,133.29,78.1632222194,-14.66,79.5261272018,2.8332222194,0,2.8332222194,75.33,-14.66,76.7432374871,133.67
2022-03-25 22:30:00,68.1296666638,-18.84,70.6866117431,2.8296666638,0,2.8296666638,65.3,-18.84,67.963487256,134.33,2.8296666638,0.0,2.8296666638,2.8296666638,0,2.8296666638,0.0,0.0,0.0,133.57,71.2196666638,-24.04,75.1675629491,2.8296666638,0,2.8296666638,68.39,-24.04,72.4921630247,134.16
2022-03-25 23:00:00,62.9278888861,-23.0,66.9993970097,2.7678888861,0,2.7678888861,60.16,-23.0,64.4067201463,132.77,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,133.99,65.8378888861,-28.05,71.5641678005,2.7678888861,0,2.7678888861,63.07,-28.05,69.0262805024,132.62
2022-03-25 23:30:00,59.1545555528,-20.6,62.638817379,2.7845555528,0,2.7845555528,56.37,-20.6,60.0161386629,132.36,2.7845555528,0.0,2.7845555528,2.7845555528,0,2.7845555528,0.0,0.0,0.0,134.29,61.8745555528,-25.55,66.9422372262,2.7845555528,0,2.7845555528,59.09,-25.55,64.3772521936,132.23
2022-03-26 00:00:00,56.1713333306,-19.91,59.5955265783,2.7113333306,0,2.7113333306,53.46,-19.91,57.0471708326,132.16,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,134.29,58.7413333306,-24.86,63.7852948685,2.7113333306,0,2.7113333306,56.03,-24.86,61.2974754782,132.03
2022-03-26 00:30:00,62.1844444418,-18.94,65.0048362088,2.6544444418,0,2.6544444418,59.53,-18.94,62.4703489665,132.06,2.6544444418,0.0,2.6544444418,2.6544444418,0,2.6544444418,0.0,0.0,0.0,134.39,65.0344444418,-23.79,69.2491376398,2.6544444418,0,2.6544444418,62.38,-23.79,66.7624782344,132.14
2022-03-26 01:00:00,63.3378888863,-18.82,66.0748103937,2.6278888863,0,2.6278888863,60.71,-18.82,63.5601801445,132.06,2.6278888863,0.0,2.6278888863,2.6278888863,0,2.6278888863,0.0,0.0,0.0,134.39,66.2578888863,-23.64,70.3488268535,2.6278888863,0,2.6278888863,63.63,-23.64,67.8794998508,131.94
2022-03-26 01:30:00,60.9057777751,-19.25,63.8754746863,2.6357777751,0,2.6357777751,58.27,-19.25,61.3673805861,132.06,2.6357777751,0.0,2.6357777751,2.6357777751,0,2.6357777751,0.0,0.0,0.0,134.39,63.7057777751,-24.13,68.1225588329,2.6357777751,0,2.6357777751,61.07,-24.13,65.6643114637,131.94
2022-03-26 02:00:00,57.7668888863,-19.75,61.049782568,2.6368888863,0,2.6368888863,55.13,-19.75,58.56090334,132.17,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,134.47,60.4168888863,-24.68,65.26333475,2.6368888863,0,2.6368888863,57.78,-24.68,62.8301742796,132.03
2022-03-26 02:30:00,56.7425555529,-20.22,60.2375797212,2.6825555529000003,0,2.6825555529000003,54.06,-20.22,57.7176922616,132.38,2.6825555529000003,0.0,2.6825555529000003,2.6825555529000003,0,2.6825555529000003,0.0,0.0,0.0,134.67,59.3425555529,-25.16,64.4559112847,2.6825555529000003,0,2.6825555529000003,56.66,-25.16,61.9950094766,132.32
2022-03-26 03:00:00,54.7637777752,-20.95,58.6342379179,2.6037777752,0,2.6037777752,52.16,-20.95,56.2100355808,131.97,2.6037777752,0.0,2.6037777752,2.6037777752,0,2.6037777752,0.0,0.0,0.0,134.16,57.2937777752,-25.92,62.8842060596,2.6037777752,0,2.6037777752,54.69,-25.92,60.5214218273,131.9
2022-03-26 03:30:00,52.9288888863,-20.93,56.9168883438,2.6088888863,0,2.6088888863,50.32,-20.93,54.4992412791,131.71,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,133.75,55.3588888863,-25.92,61.1265325266,2.6088888863,0,2.6088888863,52.75,-25.92,58.7742196886,131.56
2022-03-26 04:00:00,50.9259999973,-21.26,55.1855513312,2.6959999973,0,2.6959999973,48.23,-21.26,52.7078789177,131.71,2.6959999973,0.0,2.6959999973,2.6959999973,0,2.6959999973,0.0,0.0,0.0,133.75,53.2459999973,-26.27,59.3738108573,2.6959999973,0,2.6959999973,50.55,-26.27,56.9685474626,131.56
2022-03-26 04:30:00,49.7139999971,-21.66,54.2276442021,2.8839999971,0,2.8839999971,46.83,-21.66,51.5965551176,131.81,2.8839999971,0.0,2.8839999971,2.8839999971,0,2.8839999971,0.0,0.0,0.0,133.75,51.9639999971,-26.71,58.4267181664,2.8839999971,0,2.8839999971,49.08,-26.71,55.8772807141,131.64
2022-03-26 05:00:00,49.1586666638,-21.48,53.6466672605,2.8686666638,0,2.8686666638,46.29,-21.48,51.0309170993,131.95,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,133.88,51.3786666638,-26.52,57.8193547884,2.8686666638,0,2.8686666638,48.51,-26.52,55.2858978402,131.8
2022-03-26 05:30:00,50.6987777749,-21.1,54.9142610609,2.8687777749,0,2.8687777749,47.83,-21.1,52.2773268253,131.81,2.8687777749,0.0,2.8687777749,2.8687777749,0,2.8687777749,0.0,0.0,0.0,133.88,52.9987777749,-26.12,59.0857414749,2.8687777749,0,2.8687777749,50.13,-26.12,56.5267308448,131.72
2022-03-26 06:00:00,52.2734444415,-20.83,56.2707907691,2.9434444415,0,2.9434444415,49.33,-20.83,53.547528421,131.81,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,133.76,54.6434444415,-25.82,60.43656526,2.9434444415,0,2.9434444415,51.7,-25.82,57.7889470401,131.62
2022-03-26 06:30:00,56.3933333303,-19.67,59.7253459102,3.0633333303,0,3.0633333303,53.33,-19.67,56.8418666126,131.68,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,133.76,58.9633333303,-24.55,63.8700021717,3.0633333303,0,3.0633333303,55.9,-24.55,61.053357811,131.54
2022-03-26 07:00:00,59.4209999959,-18.58,62.2581050186,4.1409999959,0,4.1409999959,55.28,-18.58,58.3189060254,131.18,4.1409999959,0.0,4.1409999959,4.1409999959,0,4.1409999959,0.0,0.0,0.0,133.41,62.0709999959,-23.4,66.3352774961,4.1409999959,0,4.1409999959,57.93,-23.4,62.4775551698,131.13
