Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-26 07:30:00,61.5497777712,-17.15,63.8944257638,6.5897777712,0,6.5897777712,54.96,-17.15,57.57364067,130.95,6.5897777712,0.0,6.5897777712,6.5897777712,0,6.5897777712,0.0,0.0,0.0,133.2,64.1697777712,-21.92,67.8103736843,6.5897777712,0,6.5897777712,57.58,-21.92,61.6112230036,130.8
2022-03-26 08:00:00,62.3482222122,-16.11,64.3959075797,10.0682222122,0,10.0682222122,52.28,-16.11,54.7058543485,131.51,10.0682222122,0.0,10.0682222122,10.0682222122,0,10.0682222122,0.0,0.0,0.0,133.95,64.8382222122,-20.83,68.1020114213,10.0682222122,0,10.0682222122,54.77,-20.83,58.59728492,131.36
2022-03-26 08:30:00,63.2082222075,-15.2,65.0101480896,14.7382222075,0,14.7382222075,48.47,-15.2,50.7974497391,131.27,14.7382222075,0.0,14.7382222075,14.7382222075,0,14.7382222075,0.0,0.0,0.0,133.81,65.4882222075,-19.9,68.4449943232,14.7382222075,0,14.7382222075,50.75,-19.9,54.5121316773,131.12
2022-03-26 09:00:00,62.3497777606,-14.36,63.9820630083,17.1697777606,0,17.1697777606,45.18,-14.36,47.407193547,131.0,17.1697777606,0.0,17.1697777606,17.1697777606,0,17.1697777606,0.0,0.0,0.0,133.58,64.4597777606,-19.02,67.2073161862,17.1697777606,0,17.1697777606,47.29,-19.02,50.9716048403,130.9
2022-03-26 09:30:00,59.5996666464,-13.28,61.0612697572,20.2696666464,0,20.2696666464,39.33,-13.28,41.5115321326,130.79,20.2696666464,0.0,20.2696666464,20.2696666464,0,20.2696666464,0.0,0.0,0.0,133.37,61.3996666464,-17.91,63.958480003,20.2696666464,0,20.2696666464,41.13,-17.91,44.8602831021,130.61
2022-03-26 10:00:00,55.2277777547,-13.2,56.7833376592,23.1177777547,0,23.1177777547,32.11,-13.2,34.7173170046,130.36,23.1177777547,0.0,23.1177777547,23.1177777547,0,23.1177777547,0.0,0.0,0.0,133.01,56.6577777547,-17.86,59.406088746,23.1177777547,0,23.1177777547,33.54,-17.86,37.998831561,130.2
2022-03-26 10:30:00,51.6478888636,-12.65,53.1744950523,25.2878888636,0,25.2878888636,26.36,-12.65,29.2381959088,130.24,25.2878888636,0.0,25.2878888636,25.2878888636,0,25.2878888636,0.0,0.0,0.0,132.85,52.7778888636,-17.31,55.5440514628,25.2878888636,0,25.2878888636,27.49,-17.31,32.4859384965,130.07
2022-03-26 11:00:00,47.880333306,-12.6,49.5104667469,27.300333306,0,27.300333306,20.58,-12.6,24.1308184693,130.24,27.300333306,0.0,27.300333306,27.300333306,0,27.300333306,0.0,0.0,0.0,132.85,48.730333306,-17.28,51.7034213966,27.300333306,0,27.300333306,21.43,-17.28,27.5289538486,130.07
2022-03-26 11:30:00,43.4019999713,-14.51,45.7632352605,28.6919999713,0,28.6919999713,14.71,-14.51,20.6621441288,130.12,28.6919999713,0.0,28.6919999713,28.6919999713,0,28.6919999713,0.0,0.0,0.0,132.74,43.9619999713,-19.32,48.0199941845,28.6919999713,0,28.6919999713,15.27,-19.32,24.6259070899,129.96
2022-03-26 12:00:00,42.2702221927,-14.39,44.652477918,29.5302221927,0,29.5302221927,12.74,-14.39,19.2192533674,130.28,29.5302221927,0.0,29.5302221927,29.5302221927,0,29.5302221927,0.0,0.0,0.0,132.74,42.7302221927,-19.22,46.853818293,29.5302221927,0,29.5302221927,13.2,-19.22,23.3162689983,130.12
2022-03-26 12:30:00,40.3519999703,-14.43,42.8545073662,29.7019999703,0,29.7019999703,10.65,-14.43,17.9345309389,130.28,29.7019999703,0.0,29.7019999703,29.7019999703,0,29.7019999703,0.0,0.0,0.0,132.74,40.7119999703,-19.25,45.0336478822,29.7019999703,0,29.7019999703,11.01,-19.25,22.1761718969,130.12
2022-03-26 13:00:00,40.244444415,-14.36,42.7296724335,29.454444415,0,29.454444415,10.79,-14.36,17.9620071262,130.1,29.454444415,0.0,29.454444415,29.454444415,0,29.454444415,0.0,0.0,0.0,132.45,40.614444415,-19.19,44.919808494,29.454444415,0,29.454444415,11.16,-19.19,22.1991373706,129.92
2022-03-26 13:30:00,39.1856666378,-14.88,41.9157592064,28.9156666378,0,28.9156666378,10.27,-14.88,18.0800248894,130.28,28.9156666378,0.0,28.9156666378,28.9156666378,0,28.9156666378,0.0,0.0,0.0,132.66,39.5356666378,-19.74,44.1897786427,28.9156666378,0,28.9156666378,10.62,-19.74,22.4154411065,130.11
2022-03-26 14:00:00,38.2863333055,-15.73,41.3917409393,27.7963333055,0,27.7963333055,10.49,-15.73,18.9069563918,130.36,27.7963333055,0.0,27.7963333055,27.7963333055,0,27.7963333055,0.0,0.0,0.0,132.66,38.6463333055,-20.65,43.8173661687,27.7963333055,0,27.7963333055,10.85,-20.65,23.3269157841,130.11
2022-03-26 14:30:00,38.5288888626,-16.28,41.8271882511,26.2588888626,0,26.2588888626,12.27,-16.28,20.3860565093,130.67,26.2588888626,0.0,26.2588888626,26.2588888626,0,26.2588888626,0.0,0.0,0.0,132.93,38.9888888626,-21.23,44.3942153297,26.2588888626,0,26.2588888626,12.73,-21.23,24.75410673,130.53
2022-03-26 15:00:00,40.2411110871,-17.49,43.8776380577,24.0011110871,0,24.0011110871,16.24,-17.49,23.867084028,130.88,24.0011110871,0.0,24.0011110871,24.0011110871,0,24.0011110871,0.0,0.0,0.0,133.15,40.9011110871,-22.5,46.6813762454,24.0011110871,0,24.0011110871,16.9,-22.5,28.1400071073,130.74
2022-03-26 15:30:00,43.6183333119,-18.03,47.1978802586,21.4483333119,0,21.4483333119,22.17,-18.03,28.5760354143,131.44,21.4483333119,0.0,21.4483333119,21.4483333119,0,21.4483333119,0.0,0.0,0.0,133.6,44.5783333119,-23.03,50.1757780295,21.4483333119,0,21.4483333119,23.13,-23.03,32.6401256125,131.3
2022-03-26 16:00:00,48.5248888705,-18.79,52.0358428383,18.4148888705,0,18.4148888705,30.11,-18.79,35.4919173897,131.64,18.4148888705,0.0,18.4148888705,18.4148888705,0,18.4148888705,0.0,0.0,0.0,133.76,49.8748888705,-23.8,55.2625057326,18.4148888705,0,18.4148888705,31.46,-23.8,39.448340903,131.48
2022-03-26 16:30:00,55.1693333178,-18.74,58.2652807316,15.5593333178,0,15.5593333178,39.61,-18.74,43.8193986723,131.81,15.5593333178,0.0,15.5593333178,15.5593333178,0,15.5593333178,0.0,0.0,0.0,133.92,56.9893333178,-23.67,61.7094240129,15.5593333178,0,15.5593333178,41.43,-23.67,47.7149221942,131.69
2022-03-26 17:00:00,64.0952222108,-17.79,66.5182802713,11.3952222108,0,11.3952222108,52.7,-17.79,55.621705295699996,131.62,11.3952222108,0.0,11.3952222108,11.3952222108,0,11.3952222108,0.0,0.0,0.0,133.75,66.5752222108,-22.59,70.3034018553,11.3952222108,0,11.3952222108,55.18,-22.59,59.6249989518,131.43
2022-03-26 17:30:00,73.3628888812,-17.05,75.3180985221,7.7328888812,0,7.7328888812,65.63,-17.05,67.8085496084,131.32,7.7328888812,0.0,7.7328888812,7.7328888812,0,7.7328888812,0.0,0.0,0.0,133.65,76.4928888812,-21.71,79.5140625889,7.7328888812,0,7.7328888812,68.76,-21.71,72.1059061381,131.13
2022-03-26 18:00:00,80.305888883,-16.08,81.8999523156,5.875888883,0,5.875888883,74.43,-16.08,76.1471686933,130.8,5.875888883,0.0,5.875888883,5.875888883,0,5.875888883,0.0,0.0,0.0,133.3,83.885888883,-20.62,86.3830235272,5.875888883,0,5.875888883,78.01,-20.62,80.6891845293,130.63
2022-03-26 18:30:00,84.1778888853,-15.76,85.6404961287,3.6378888852999998,0,3.6378888852999998,80.54,-15.76,82.0674673668,129.95,3.6378888852999998,0.0,3.6378888852999998,3.6378888852999998,0,3.6378888852999998,0.0,0.0,0.0,132.71,88.0478888853,-20.23,90.3420369327,3.6378888852999998,0,3.6378888852999998,84.41,-20.23,86.8003513818,130.05
2022-03-26 19:00:00,86.9138888859,-15.19,88.2312879951,3.0038888859,0,3.0038888859,83.91,-15.19,85.2738189599,129.95,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,132.71,90.9638888859,-19.59,93.0494340727,3.0038888859,0,3.0038888859,87.96,-19.59,90.1150914109,129.76
2022-03-26 19:30:00,87.4548888859,-15.12,88.7523069562,2.9848888859000002,0,2.9848888859000002,84.47,-15.12,85.8125591041,129.87,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,132.71,91.5248888859,-19.53,93.585395151,2.9848888859000002,0,2.9848888859000002,88.54,-19.53,90.6683654865,129.68
2022-03-26 20:00:00,82.8932222193,-17.02,84.6224951765,2.9632222193,0,2.9632222193,79.93,-17.02,81.7220000979,129.87,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,132.71,86.7632222193,-21.56,89.4018474634,2.9632222193,0,2.9632222193,83.8,-21.56,86.5290332779,129.68
2022-03-26 20:30:00,77.7181111081,-18.26,79.8344060804,3.0181111081,0,3.0181111081,74.7,-18.26,76.8993992174,130.3,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,132.94,81.3381111081,-22.91,84.5029965068,3.0181111081,0,3.0181111081,78.32,-22.91,81.6020250974,130.11
2022-03-26 21:00:00,73.0666666637,-19.53,75.6317306251,2.9466666637000003,0,2.9466666637000003,70.12,-19.53,72.7889778744,130.77,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,133.24,76.4666666637,-24.29,80.2318840029,2.9466666637000003,0,2.9466666637000003,73.52,-24.29,77.4286413416,130.56
2022-03-26 21:30:00,68.5623333305,-20.61,71.5930558903,2.8623333305000003,0,2.8623333305000003,65.7,-20.61,68.8568231913,131.12,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,133.29,71.7523333305,-25.44,76.1287786475,2.8623333305000003,0,2.8623333305000003,68.89,-25.44,73.4372228505,130.98
2022-03-26 22:00:00,64.8451111083,-21.25,68.2381926391,2.8351111083,0,2.8351111083,62.01,-21.25,65.5500007628,131.12,2.8351111083,0.0,2.8351111083,2.8351111083,0,2.8351111083,0.0,0.0,0.0,133.29,67.8451111083,-26.14,72.7066620145,2.8351111083,0,2.8351111083,65.01,-26.14,70.0685357347,130.98
2022-03-26 22:30:00,60.3316666638,-22.36,64.3418961675,2.8416666638,0,2.8416666638,57.49,-22.36,61.6852470207,131.12,2.8416666638,0.0,2.8416666638,2.8416666638,0,2.8416666638,0.0,0.0,0.0,133.19,63.1116666638,-27.36,68.7870050888,2.8416666638,0,2.8416666638,60.27,-27.36,66.1894440224,130.98
2022-03-26 23:00:00,56.0931111081,-23.22,60.7091880508,3.0131111081,0,3.0131111081,53.08,-23.22,57.9366447078,131.68,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,133.65,58.6731111081,-28.32,65.1502599159,3.0131111081,0,3.0131111081,55.66,-28.32,62.4504443539,131.58
2022-03-26 23:30:00,54.0996666625,-23.65,59.0431743133,4.1496666625,0,4.1496666625,49.95,-23.65,55.2659479246,131.96,4.1496666625,0.0,4.1496666625,4.1496666625,0,4.1496666625,0.0,0.0,0.0,133.8,56.5096666625,-28.77,63.4117916977,4.1496666625,0,4.1496666625,52.36,-28.77,59.7434724468,131.79
2022-03-27 00:00:00,52.5216666641,-22.29,57.055846056,2.6116666641,0,2.6116666641,49.91,-22.29,54.6612495283,131.96,2.6116666641,0.0,2.6116666641,2.6116666641,0,2.6116666641,0.0,0.0,0.0,133.71,54.9416666641,-27.37,61.3816229488,2.6116666641,0,2.6116666641,52.33,-27.37,59.0554468275,131.79
2022-03-27 00:30:00,59.1691111084,-20.96,62.7718512501,2.7091111084,0,2.7091111084,56.46,-20.96,60.2250213782,131.96,2.7091111084,0.0,2.7091111084,2.7091111084,0,2.7091111084,0.0,0.0,0.0,133.95,61.8891111084,-25.91,67.0938907337,2.7091111084,0,2.7091111084,59.18,-25.91,64.6034093528,131.9
2022-03-27 01:00:00,60.2217777751,-20.65,63.6638438864,2.6917777751000003,0,2.6917777751000003,57.53,-20.65,61.1238365942,131.83,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,133.95,63.0017777751,-25.57,67.9930062787,2.6917777751000003,0,2.6917777751000003,60.31,-25.57,65.5066485175,131.7
2022-03-27 01:30:00,58.2238888862,-21.45,62.0493653234,2.7038888862,0,2.7038888862,55.52,-21.45,59.5195169671,0.003,2.7038888862,0.0,2.7038888862,2.7038888862,0,2.7038888862,0.0,0.0,0.0,0.003,60.8938888862,-26.42,66.3783255565,2.7038888862,0,2.7038888862,58.19,-26.42,63.9069049477,0.003
2022-03-27 02:00:00,55.7866666639,-22.14,60.0194283334,2.7666666639,0,2.7666666639,53.02,-22.14,57.4569403989,0.003,2.7666666639,0.0,2.7666666639,2.7666666639,0,2.7666666639,0.0,0.0,0.0,0.003,58.3466666639,-27.17,64.3625854887,2.7666666639,0,2.7666666639,55.58,-27.17,61.8655421054,0.003
2022-03-27 02:30:00,57.5752222194,-22.72,61.8959175844,2.8252222194,0,2.8252222194,54.75,-22.72,59.2769845724,131.29,2.8252222194,0.0,2.8252222194,2.8252222194,0,2.8252222194,0.0,0.0,0.0,133.39,60.2052222194,-27.78,66.3053329868,2.8252222194,0,2.8252222194,57.38,-27.78,63.7510219526,131.14
2022-03-27 03:00:00,55.973666664,-23.09,60.5491491254,2.713666664,0,2.713666664,53.26,-23.09,58.0497691641,131.65,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,133.62,58.543666664,-28.2,64.9815428138,2.713666664,0,2.713666664,55.83,-28.2,62.5478129114,131.52
2022-03-27 03:30:00,52.9983333306,-23.21,57.8578208699,2.7583333306,0,2.7583333306,50.24,-23.21,55.3422234826,131.83,2.7583333306,0.0,2.7583333306,2.7583333306,0,2.7583333306,0.0,0.0,0.0,133.73,55.4083333306,-28.34,62.23535171,2.7583333306,0,2.7583333306,52.65,-28.34,59.792793044,131.7
2022-03-27 04:00:00,50.2899999972,-23.72,55.603259794,2.7499999971999998,0,2.7499999971999998,47.54,-23.72,53.1289939675,132.19,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,134.11,52.5899999972,-28.86,59.9883963756,2.7499999971999998,0,2.7499999971999998,49.84,-28.86,57.5927530163,132.07
2022-03-27 04:30:00,47.2275555526,-23.18,52.6094516553,2.9475555526,0,2.9475555526,44.28,-23.18,49.9803041207,132.39,2.9475555526,0.0,2.9475555526,2.9475555526,0,2.9475555526,0.0,0.0,0.0,134.27,49.3575555526,-28.3,56.8951517278,2.9475555526,0,2.9475555526,46.41,-28.3,54.3578706353,132.28
2022-03-27 05:00:00,48.633444441500004,-23.22,53.8923029592,2.9034444415,0,2.9034444415,45.73,-23.22,51.2874380331,132.39,2.9034444415,0.0,2.9034444415,2.9034444415,0,2.9034444415,0.0,0.0,0.0,134.17,50.8334444415,-28.34,58.1996105983,2.9034444415,0,2.9034444415,47.93,-28.34,55.6815992946,132.19
2022-03-27 05:30:00,49.9224444415,-22.22,54.6441109272,2.9024444415,0,2.9024444415,47.02,-22.22,52.0058535167,131.81,2.9024444415,0.0,2.9024444415,2.9024444415,0,2.9024444415,0.0,0.0,0.0,133.5,52.1924444415,-27.28,58.8918471164,2.9024444415,0,2.9024444415,49.29,-27.28,56.3356237207,131.64
2022-03-27 06:00:00,52.3764444407,-21.77,56.7205856127,3.7764444407,0,3.7764444407,48.6,-21.77,53.2531022571,131.37,3.7764444407,0.0,3.7764444407,3.7764444407,0,3.7764444407,0.0,0.0,0.0,133.13,54.7164444407,-26.79,60.922847867,3.7764444407,0,3.7764444407,50.94,-26.79,57.55508405,131.26
2022-03-27 06:30:00,57.7962222192,-21.58,61.6935953144,3.0062222192,0,3.0062222192,54.79,-21.58,58.8866750632,131.51,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,133.29,60.4262222192,-26.54,65.997726716,3.0062222192,0,3.0062222192,57.42,-26.54,63.2568415272,131.4
2022-03-27 07:00:00,58.3009999958,-20.13,61.678387629,4.2109999958,0,4.2109999958,54.09,-20.13,57.7143396393,131.18,4.2109999958,0.0,4.2109999958,4.2109999958,0,4.2109999958,0.0,0.0,0.0,133.05,60.9209999958,-25.02,65.8587020863,4.2109999958,0,4.2109999958,56.71,-25.02,61.984066501,131.06
2022-03-27 07:30:00,59.7058888813,-19.01,62.6591834219,7.6358888813,0,7.6358888813,52.07,-19.01,55.4316245477,131.09,7.6358888813,0.0,7.6358888813,7.6358888813,0,7.6358888813,0.0,0.0,0.0,133.05,62.1858888813,-23.85,66.6026071258,7.6358888813,0,7.6358888813,54.55,-23.85,59.5359135312,131.06
2022-03-27 08:00:00,59.7022222118,-18.08,62.3798183472,10.3922222118,0,10.3922222118,49.31,-18.08,52.5201151941,131.02,10.3922222118,0.0,10.3922222118,10.3922222118,0,10.3922222118,0.0,0.0,0.0,133.05,62.0522222118,-22.92,66.1498653168,10.3922222118,0,10.3922222118,51.66,-22.92,56.516210064,130.93
2022-03-27 08:30:00,59.596333319,-17.06,61.9900519847,14.376333319,0,14.376333319,45.22,-17.06,48.3310666135,130.74,14.376333319,0.0,14.376333319,14.376333319,0,14.376333319,0.0,0.0,0.0,132.84,61.726333319,-21.85,65.4794832371,14.376333319,0,14.376333319,47.35,-21.85,52.1482981506,130.54
2022-03-27 09:00:00,57.3693333139,-15.94,59.5426234296,19.4093333139,0,19.4093333139,37.96,-15.94,41.1709266352,130.85,19.4093333139,0.0,19.4093333139,19.4093333139,0,19.4093333139,0.0,0.0,0.0,133.08,59.1293333139,-20.71,62.6512741941,19.4093333139,0,19.4093333139,39.72,-20.71,44.7948936822,130.74
2022-03-27 09:30:00,52.9475555306,-15.46,55.1584557132,24.9975555306,0,24.9975555306,27.95,-15.46,31.940790535,130.93,24.9975555306,0.0,24.9975555306,24.9975555306,0,24.9975555306,0.0,0.0,0.0,133.17,54.2075555306,-20.26,57.8699116692,24.9975555306,0,24.9975555306,29.21,-20.26,35.5484415973,130.74
2022-03-27 10:00:00,49.2791110842,-14.75,51.4392193686,26.9191110842,0,26.9191110842,22.36,-14.75,26.7867896546,130.78,26.9191110842,0.0,26.9191110842,26.9191110842,0,26.9191110842,0.0,0.0,0.0,133.17,50.2391110842,-19.54,53.9052862206,26.9191110842,0,26.9191110842,23.32,-19.54,30.4242337619,130.65
2022-03-27 10:30:00,47.0617777478,-14.15,49.1429895792,29.9717777478,0,29.9717777478,17.09,-14.15,22.1876226757,130.45,29.9717777478,0.0,29.9717777478,29.9717777478,0,29.9717777478,0.0,0.0,0.0,132.86,47.7617777478,-18.93,51.3763789463,29.9717777478,0,29.9717777478,17.79,-18.93,25.9774710085,130.33
2022-03-27 11:00:00,47.1096666354,-13.98,49.1402186656,31.2396666354,0,31.2396666354,15.87,-13.98,21.1494042469,130.45,31.2396666354,0.0,31.2396666354,31.2396666354,0,31.2396666354,0.0,0.0,0.0,132.86,47.7296666354,-18.78,51.2914171878,31.2396666354,0,31.2396666354,16.49,-18.78,24.9921687734,130.33
2022-03-27 11:30:00,46.3317777463,-13.24,48.1864216262,31.4717777463,0,31.4717777463,14.86,-13.24,19.9026932851,130.25,31.4717777463,0.0,31.4717777463,31.4717777463,0,31.4717777463,0.0,0.0,0.0,132.63,46.8917777463,-18.01,50.2314534949,31.4717777463,0,31.4717777463,15.42,-18.01,23.70941796,130.07
2022-03-27 12:00:00,44.2484444124,-12.97,46.1101478301,32.0584444124,0,32.0584444124,12.19,-12.97,17.7993539209,130.07,32.0584444124,0.0,32.0584444124,32.0584444124,0,32.0584444124,0.0,0.0,0.0,132.52,44.6684444124,-17.74,48.0622255646,32.0584444124,0,32.0584444124,12.61,-17.74,21.7651028024,129.95
2022-03-27 12:30:00,40.456222191,-13.64,42.6937409226,31.226222191,0,31.226222191,9.23,-13.64,16.4694413991,130.58,31.226222191,0.0,31.226222191,31.226222191,0,31.226222191,0.0,0.0,0.0,133.13,40.746222191,-18.46,44.7328315987,31.226222191,0,31.226222191,9.52,-18.46,20.7702190648,130.36
2022-03-27 13:00:00,36.8238888592,-14.04,39.409648447,29.6938888592,0,29.6938888592,7.13,-14.04,15.7466980666,130.58,29.6938888592,0.0,29.6938888592,29.6938888592,0,29.6938888592,0.0,0.0,0.0,133.13,37.0038888592,-18.9,41.5511466834,29.6938888592,0,29.6938888592,7.31,-18.9,20.2644047532,130.36
2022-03-27 13:30:00,36.7374444156,-14.75,39.5879062618,28.8374444156,0,28.8374444156,7.9,-14.75,16.7323787908,130.44,28.8374444156,0.0,28.8374444156,28.8374444156,0,28.8374444156,0.0,0.0,0.0,132.99,36.9674444156,-19.65,41.865432598,28.8374444156,0,28.8374444156,8.13,-19.65,21.2654508534,130.36
2022-03-27 14:00:00,37.2214444163,-14.91,40.0966834593,28.1914444163,0,28.1914444163,9.03,-14.91,17.4312650143,130.63,28.1914444163,0.0,28.1914444163,28.1914444163,0,28.1914444163,0.0,0.0,0.0,132.99,37.501444416300004,-19.81,42.4121967517,28.1914444163,0,28.1914444163,9.31,-19.81,21.8886317526,130.45
2022-03-27 14:30:00,40.4901110849,-15.39,43.3162924968,26.1901110849,0,26.1901110849,14.3,-15.39,21.0081436591,130.72,26.1901110849,0.0,26.1901110849,26.1901110849,0,26.1901110849,0.0,0.0,0.0,133.12,41.0301110849,-20.29,45.7728534793,26.1901110849,0,26.1901110849,14.84,-20.29,25.1378141452,130.55
2022-03-27 15:00:00,43.599999976,-15.57,46.2967050438,23.959999976,0,23.959999976,19.64,-15.57,25.0630105933,130.79,23.959999976,0.0,23.959999976,23.959999976,0,23.959999976,0.0,0.0,0.0,133.12,44.429999976,-20.47,48.918767338,23.959999976,0,23.959999976,20.47,-20.47,28.9489516218,130.66
2022-03-27 15:30:00,49.3539999786,-16.29,51.9728911443,21.3539999786,0,21.3539999786,28.0,-16.29,32.393889856,131.26,21.3539999786,0.0,21.3539999786,21.3539999786,0,21.3539999786,0.0,0.0,0.0,133.59,50.5739999786,-21.18,54.8299359277,21.3539999786,0,21.3539999786,29.22,-21.18,36.0887905034,130.82
2022-03-27 16:00:00,54.6738888706,-15.99,56.9641485869,18.2838888706,0,18.2838888706,36.39,-15.99,39.748109389,131.26,18.2838888706,0.0,18.2838888706,18.2838888706,0,18.2838888706,0.0,0.0,0.0,133.59,56.3238888706,-20.82,60.0487540046,18.2838888706,0,18.2838888706,38.04,-20.82,43.3648936353,131.1
2022-03-27 16:30:00,62.9363333187,-15.54,64.8264888113,14.6463333187,0,14.6463333187,48.29,-15.54,50.7288448518,131.26,14.6463333187,0.0,14.6463333187,14.6463333187,0,14.6463333187,0.0,0.0,0.0,133.59,65.1863333187,-20.27,68.2651518092,14.6463333187,0,14.6463333187,50.54,-20.27,54.4533240491,131.1
2022-03-27 17:00:00,68.9467777667,-15.49,70.6653965135,11.0867777667,0,11.0867777667,57.86,-15.49,59.8975767456,131.63,11.0867777667,0.0,11.0867777667,11.0867777667,0,11.0867777667,0.0,0.0,0.0,133.96,71.6667777667,-20.15,74.4456146154,11.0867777667,0,11.0867777667,60.58,-20.15,63.8432369167,131.48
2022-03-27 17:30:00,74.635666659,-14.87,76.1025599939,7.705666659,0,7.705666659,66.93,-14.87,68.5619559231,131.63,7.705666659,0.0,7.705666659,7.705666659,0,7.705666659,0.0,0.0,0.0,133.96,77.815666659,-19.43,80.2047559536,7.705666659,0,7.705666659,70.11,-19.43,72.7525738376,131.48
2022-03-27 18:00:00,77.9158888839,-14.74,79.2978772766,4.9658888839,0,4.9658888839,72.95,-14.74,74.4242574703,131.63,4.9658888839,0.0,4.9658888839,4.9658888839,0,4.9658888839,0.0,0.0,0.0,134.08,81.4058888839,-19.26,83.653250654,4.9658888839,0,4.9658888839,76.44,-19.26,78.8290631684,131.48
2022-03-27 18:30:00,79.5257777724,-15.34,80.9917584097,5.4257777724,0,5.4257777724,74.1,-15.34,75.6711675607,131.37,5.4257777724,0.0,5.4257777724,5.4257777724,0,5.4257777724,0.0,0.0,0.0,133.97,83.0957777724,-19.86,85.4361040989,5.4257777724,0,5.4257777724,77.67,-19.86,80.168874883,131.19
2022-03-27 19:00:00,80.9086666628,-15.19,82.322223252,3.8786666628,0,3.8786666628,77.03,-15.19,78.5134192352,131.08,3.8786666628,0.0,3.8786666628,3.8786666628,0,3.8786666628,0.0,0.0,0.0,133.84,84.6186666628,-19.67,86.8747814258,3.8786666628,0,3.8786666628,80.74,-19.67,83.1014831396,130.91
2022-03-27 19:30:00,81.8327777746,-14.9,83.1782033847,3.1427777746,0,3.1427777746,78.69,-14.9,80.0882394612,130.82,3.1427777746,0.0,3.1427777746,3.1427777746,0,3.1427777746,0.0,0.0,0.0,133.64,85.6127777746,-19.34,87.7700593499,3.1427777746,0,3.1427777746,82.47,-19.34,84.7073580039,130.71
2022-03-27 20:00:00,77.3099999971,-14.04,78.5745359487,2.8899999971,0,2.8899999971,74.42,-14.04,75.7328066296,130.72,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,133.51,80.7899999971,-18.39,82.8566002171,2.8899999971,0,2.8899999971,77.9,-18.39,80.041252489,130.56
2022-03-27 20:30:00,73.0752222176,-9.63,73.7070213898,4.5952222176,0,4.5952222176,68.48,-9.63,69.1537945452,130.47,4.5952222176,0.0,4.5952222176,4.5952222176,0,4.5952222176,0.0,0.0,0.0,133.3,76.1752222176,-15.35,77.7064153073,4.5952222176,0,4.5952222176,71.58,-15.35,73.2073691646,130.33
2022-03-27 21:00:00,68.0944444415,-10.54,68.905333348,2.9144444415,0,2.9144444415,65.18,-10.54,66.0266915724,130.27,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,133.13,71.0344444415,-16.36,72.8940456904,2.9144444415,0,2.9144444415,68.12,-16.36,70.0570053599,130.13
2022-03-27 21:30:00,63.8054444418,-10.08,64.5967579714,2.6454444418,0,2.6454444418,61.16,-10.08,61.9850949826,131.1,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,132.44,66.5554444418,-15.95,68.4399713972,2.6454444418,0,2.6454444418,63.91,-15.95,65.8702558064,130.95
2022-03-27 22:00:00,58.3329999974,-9.49,59.0999068417,2.6129999974,0,2.6129999974,55.72,-9.49,56.5223716771,132.83,2.6129999974,0.0,2.6129999974,2.6129999974,0,2.6129999974,0.0,0.0,0.0,131.97,60.8129999974,-15.29,62.7057020428,2.6129999974,0,2.6129999974,58.2,-15.29,60.1749457831,132.67
2022-03-27 22:30:00,54.1171111085,-10.13,55.0570487288,2.6371111085,0,2.6371111085,51.48,-10.13,52.4672021362,133.27,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,132.27,56.4071111085,-16.0,58.6324328644,2.6371111085,0,2.6371111085,53.77,-16.0,56.1000258467,133.12
2022-03-27 23:00:00,51.3549999973,-10.71,52.4598906282,2.6949999973,0,2.6949999973,48.66,-10.71,49.8246896629,133.59,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.66,53.4949999973,-16.69,56.0381220662,2.6949999973,0,2.6949999973,50.8,-16.69,53.4714512614,133.51
2022-03-27 23:30:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.6,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.65,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.5
2022-03-28 00:00:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.93,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.87,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,132.82
2022-03-28 00:30:00,51.1175555528,-10.59,52.20299403,2.7175555528,0,2.7175555528,48.4,-10.59,49.5450108487,133.89,2.7175555528,0.0,2.7175555528,2.7175555528,0,2.7175555528,0.0,0.0,0.0,132.8,53.2675555528,-16.58,55.7882503272,2.7175555528,0,2.7175555528,50.55,-16.58,53.1996137204,133.81
2022-03-28 01:00:00,50.3025555529,-10.73,51.4342298003,2.6525555529,0,2.6525555529,47.65,-10.73,48.8431714777,133.89,2.6525555529,0.0,2.6525555529,2.6525555529,0,2.6525555529,0.0,0.0,0.0,132.8,52.4025555529,-16.73,55.008369622,2.6525555529,0,2.6525555529,49.75,-16.73,52.4876690281,133.81
2022-03-28 01:30:00,56.3978888862,-10.23,57.3181888306,2.6878888862,0,2.6878888862,53.71,-10.23,54.6755612683,134.05,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,132.9,58.7978888862,-16.16,60.9781709915,2.6878888862,0,2.6878888862,56.11,-16.16,58.3907329976,133.81
2022-03-28 02:00:00,57.4201111085,-10.32,58.3401367817,2.6601111084999998,0,2.6601111084999998,54.76,-10.32,55.7239625296,133.92,2.6601111084999998,0.0,2.6601111084999998,2.6601111084999998,0,2.6601111084999998,0.0,0.0,0.0,132.9,59.8501111085,-16.25,62.0169194631,2.6601111084999998,0,2.6601111084999998,57.19,-16.25,59.4538358729,133.81
2022-03-28 02:30:00,56.8581111085,-10.34,57.7906601349,2.6481111085,0,2.6481111085,54.21,-10.34,55.1873146656,133.92,2.6481111085,0.0,2.6481111085,2.6481111085,0,2.6481111085,0.0,0.0,0.0,132.82,59.2781111085,-16.27,61.470377879,2.6481111085,0,2.6481111085,56.63,-16.27,58.9208774544,133.71
2022-03-28 03:00:00,54.6599999973,-10.64,55.6859515471,2.6899999973,0,2.6899999973,51.97,-10.64,53.0480018474,133.92,2.6899999973,0.0,2.6899999973,2.6899999973,0,2.6899999973,0.0,0.0,0.0,132.82,56.9799999973,-16.61,59.3516006498,2.6899999973,0,2.6899999973,54.29,-16.61,56.7740803536,133.71
2022-03-28 03:30:00,52.0557777749,-11.13,53.2323294601,2.8757777749,0,2.8757777749,49.18,-11.13,50.4236978017,134.02,2.8757777749,0.0,2.8757777749,2.8757777749,0,2.8757777749,0.0,0.0,0.0,132.9,54.2357777749,-17.16,56.8857204477,2.8757777749,0,2.8757777749,51.36,-17.16,54.1508559489,133.91
2022-03-28 04:00:00,51.0116666639,-11.05,52.1947567849,2.7316666639,0,2.7316666639,48.28,-11.05,49.5283847909,134.11,2.7316666639,0.0,2.7316666639,2.7316666639,0,2.7316666639,0.0,0.0,0.0,132.9,53.1516666639,-17.07,55.825483152,2.7316666639,0,2.7316666639,50.42,-17.07,53.2312060731,134.01
2022-03-28 04:30:00,49.6764444417,-11.5,50.9901866281,2.7564444417000002,0,2.7564444417000002,46.92,-11.5,48.3087611102,134.11,2.7564444417000002,0.0,2.7564444417000002,2.7564444417000002,0,2.7564444417000002,0.0,0.0,0.0,132.9,51.7664444417,-17.55,54.6604726483,2.7564444417000002,0,2.7564444417000002,49.01,-17.55,52.0574932166,133.93
2022-03-28 05:00:00,49.6048888861,-11.27,50.8690269359,2.7748888861000003,0,2.7748888861000003,46.83,-11.27,48.1670198372,134.25,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,132.9,51.6748888861,-17.32,54.5002434985,2.7748888861000003,0,2.7748888861000003,48.9,-17.32,51.8767038274,134.11
2022-03-28 05:30:00,50.5112222194,-11.12,51.7207692335,2.7912222194,0,2.7912222194,47.72,-11.12,48.9984979362,134.14,2.7912222194,0.0,2.7912222194,2.7912222194,0,2.7912222194,0.0,0.0,0.0,132.9,52.6212222194,-17.09,55.3268572021,2.7912222194,0,2.7912222194,49.83,-17.09,52.6791894395,134.11
2022-03-28 06:00:00,53.1223333305,-10.98,54.245208991,2.8023333304999998,0,2.8023333304999998,50.32,-10.98,51.5040076111,133.43,2.8023333304999998,0.0,2.8023333304999998,2.8023333304999998,0,2.8023333304999998,0.0,0.0,0.0,132.21,55.3323333305,-16.96,57.8732123854,2.8023333304999998,0,2.8023333304999998,52.53,-16.96,55.2000226449,133.33
2022-03-28 06:30:00,60.8095555528,-8.82,61.4458659841,2.7195555528,0,2.7195555528,58.09,-8.82,58.7557699294,133.75,2.7195555528,0.0,2.7195555528,2.7195555528,0,2.7195555528,0.0,0.0,0.0,132.56,63.3895555528,-14.61,65.0514246822,2.7195555528,0,2.7195555528,60.67,-14.61,62.4043347853,133.64
2022-03-28 07:00:00,68.7463333306,-5.9,68.9990459818,2.7463333306,0,2.7463333306,66.0,-5.9,66.2631873667,133.13,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,132.25,71.6763333306,-11.52,72.5961924602,2.7463333306,0,2.7463333306,68.93,-11.52,69.886016484,132.99
2022-03-28 07:30:00,78.4611111077,-2.7199999999999998,78.5082438744,3.4511111077,0,3.4511111077,75.01,-2.7199999999999998,75.0592998902,133.3,3.4511111077,0.0,3.4511111077,3.4511111077,0,3.4511111077,0.0,0.0,0.0,132.78,81.8111111077,-8.13,82.2140790903,3.4511111077,0,3.4511111077,78.36,-8.13,78.7806226175,133.18
2022-03-28 08:00:00,83.5812222173,-0.8200000000000001,83.5852445551,4.9312222173,0,4.9312222173,78.65,-0.8200000000000001,78.6542745183,133.3,4.9312222173,0.0,4.9312222173,4.9312222173,0,4.9312222173,0.0,0.0,0.0,133.29,87.0912222173,-6.1,87.3045874356,4.9312222173,0,4.9312222173,82.16,-6.1,82.3861371834,133.18
2022-03-28 08:30:00,86.2178888801,0.55,86.2196431386,8.7978888801,0,8.7978888801,77.42,0.55,77.4219536049,132.78,8.7978888801,0.0,8.7978888801,8.7978888801,0,8.7978888801,0.0,0.0,0.0,132.95,89.6678888801,-4.65,89.788377846,8.7978888801,0,8.7978888801,80.87,-4.65,81.0035764643,132.67
2022-03-28 09:00:00,85.7745555448,1.01,85.7805017408,10.8045555448,0,10.8045555448,74.97,1.01,74.9768030794,132.63,10.8045555448,0.0,10.8045555448,10.8045555448,0,10.8045555448,0.0,0.0,0.0,132.95,89.0845555448,-4.17,89.1820998665,10.8045555448,0,10.8045555448,78.28,-4.17,78.3909899159,132.47
2022-03-28 09:30:00,84.2451110997,1.43,84.2572468349,11.4551110997,0,11.4551110997,72.79,1.43,72.8040452173,132.71,11.4551110997,0.0,11.4551110997,11.4551110997,0,11.4551110997,0.0,0.0,0.0,133.04,87.4551110997,-3.76,87.5359015345,11.4551110997,0,11.4551110997,76.0,-3.76,76.0929536817,132.6
2022-03-28 10:00:00,83.2744444326,1.81,83.2941126104,11.8544444326,0,11.8544444326,71.42,1.81,71.4429317707,132.61,11.8544444326,0.0,11.8544444326,11.8544444326,0,11.8544444326,0.0,0.0,0.0,132.9,86.4044444326,-3.39,86.470920648,11.8544444326,0,11.8544444326,74.55,-3.39,74.6270366556,132.48
2022-03-28 10:30:00,82.2039999875,1.54,82.2184238108,12.5339999875,0,12.5339999875,69.67,1.54,69.6870181598,132.74,12.5339999875,0.0,12.5339999875,12.5339999875,0,12.5339999875,0.0,0.0,0.0,133.12,85.2639999875,-3.68,85.343377563,12.5339999875,0,12.5339999875,72.73,-3.68,72.8230409967,132.63
2022-03-28 11:00:00,77.9631110995,2.01,77.9890171262,11.6131110995,0,11.6131110995,66.35,2.01,66.3804383836,132.93,11.6131110995,0.0,11.6131110995,11.6131110995,0,11.6131110995,0.0,0.0,0.0,133.25,80.9531110995,-3.2,81.0163329008,11.6131110995,0,11.6131110995,69.34,-3.2,69.4137997807,132.88
2022-03-28 11:30:00,78.2467777666,2.02,78.2728473409,11.1767777666,0,11.1767777666,67.07,2.02,67.1004120703,132.78,11.1767777666,0.0,11.1767777666,11.1767777666,0,11.1767777666,0.0,0.0,0.0,133.1,81.3067777666,-3.18,81.3689407009,11.1767777666,0,11.1767777666,70.13,-3.18,70.2020605111,132.67
2022-03-28 12:00:00,77.4681110991,2.4,77.5052787703,12.0481110991,0,12.0481110991,65.42,2.4,65.4640084321,132.88,12.0481110991,0.0,12.0481110991,12.0481110991,0,12.0481110991,0.0,0.0,0.0,133.1,80.4381110991,-2.8,80.4868294641,12.0481110991,0,12.0481110991,68.39,-2.8,68.447294322,132.67
2022-03-28 12:30:00,80.6265555431,2.23,80.6573887424,12.4665555431,0,12.4665555431,68.16,2.23,68.19646985,132.78,12.4665555431,0.0,12.4665555431,12.4665555431,0,12.4665555431,0.0,0.0,0.0,133.1,83.7365555431,-2.94,83.7881515145,12.4665555431,0,12.4665555431,71.27,-2.94,71.3306140447,132.67
2022-03-28 13:00:00,83.7031110991,2.3,83.7347049178,12.0031110991,0,12.0031110991,71.7,2.3,71.7368803336,132.78,12.0031110991,0.0,12.0031110991,12.0031110991,0,12.0031110991,0.0,0.0,0.0,133.1,86.9931110991,-2.86,87.0401113206,12.0031110991,0,12.0031110991,74.99,-2.86,75.0445181209,132.67
2022-03-28 13:30:00,83.7431111,1.4100000000000001,83.754980489,11.0931111,0,11.0931111,72.65,1.4100000000000001,72.6636814372,132.9,11.0931111,0.0,11.0931111,11.0931111,0,11.0931111,0.0,0.0,0.0,133.36,87.1031111,-3.81,87.1863983847,11.0931111,0,11.0931111,76.01,-3.81,76.1054281901,132.83
2022-03-28 14:00:00,83.0131111,1.75,83.0315549324,11.1531111,0,11.1531111,71.86,1.75,71.8813056364,132.9,11.1531111,0.0,11.1531111,11.1531111,0,11.1531111,0.0,0.0,0.0,133.36,86.3331111,-3.44,86.4016184582,11.1531111,0,11.1531111,75.18,-3.44,75.2586606312,132.83
2022-03-28 14:30:00,81.6695555454,2.0,81.6940408046,10.1795555454,0,10.1795555454,71.49,2.0,71.517970469,132.9,10.1795555454,0.0,10.1795555454,10.1795555454,0,10.1795555454,0.0,0.0,0.0,133.23,84.9695555454,-3.16,85.0282951116,10.1795555454,0,10.1795555454,74.79,-3.16,74.8567278206,132.76
2022-03-28 15:00:00,81.1857777664,1.45,81.1987254305,11.3957777664,0,11.3957777664,69.79,1.45,69.8050614211,132.67,11.3957777664,0.0,11.3957777664,11.3957777664,0,11.3957777664,0.0,0.0,0.0,133.12,84.4057777664,-3.7800000000000002,84.4903764955,11.3957777664,0,11.3957777664,73.01,-3.7800000000000002,73.107786863,132.61
2022-03-28 15:30:00,79.1668888756,0.93,79.1723511981,13.3068888756,0,13.3068888756,65.86,0.93,65.8665658737,133.04,13.3068888756,0.0,13.3068888756,13.3068888756,0,13.3068888756,0.0,0.0,0.0,133.34,82.2068888756,-4.35,82.3218991436,13.3068888756,0,13.3068888756,68.9,-4.35,69.0371820109,132.88
2022-03-28 16:00:00,77.9054444308,0.86,77.9101910662,13.5954444308,0,13.5954444308,64.31,0.86,64.3157500151,133.24,13.5954444308,0.0,13.5954444308,13.5954444308,0,13.5954444308,0.0,0.0,0.0,133.46,80.8754444308,-4.41,80.9955900768,13.5954444308,0,13.5954444308,67.28,-4.41,67.4243761558,133.13
2022-03-28 16:30:00,79.5937777636,0.30000000000000004,79.5943431324,14.2137777636,0,14.2137777636,65.38,0.30000000000000004,65.3806882803,133.13,14.2137777636,0.0,14.2137777636,14.2137777636,0,14.2137777636,0.0,0.0,0.0,133.31,82.6237777636,-5.0,82.7749276769,14.2137777636,0,14.2137777636,68.41,-5.0,68.5924784506,133.13
2022-03-28 17:00:00,82.924111096,-0.11,82.9241840543,15.074111096,0,15.074111096,67.85,-0.11,67.8500891672,133.24,15.074111096,0.0,15.074111096,15.074111096,0,15.074111096,0.0,0.0,0.0,133.38,86.064111096,-5.39,86.2327276546,15.074111096,0,15.074111096,70.99,-5.39,71.1943270212,133.13
2022-03-28 17:30:00,88.9073333192,-0.51,88.9087960661,14.1373333192,0,14.1373333192,74.77,-0.51,74.7717393137,133.24,14.1373333192,0.0,14.1373333192,14.1373333192,0,14.1373333192,0.0,0.0,0.0,133.38,92.3973333192,-5.83,92.5810785447,14.1373333192,0,14.1373333192,78.26,-5.83,78.4768532753,133.13
2022-03-28 18:00:00,91.3272222101,-0.6000000000000001,91.3291931236,12.1072222101,0,12.1072222101,79.22,-0.6000000000000001,79.2222721209,133.11,12.1072222101,0.0,12.1072222101,12.1072222101,0,12.1072222101,0.0,0.0,0.0,133.27,95.0272222101,-5.87,95.208349744,12.1072222101,0,12.1072222101,82.92,-5.87,83.1275122929,132.97
2022-03-28 18:30:00,92.8108888783,-0.9400000000000001,92.8156489735,10.6208888783,0,10.6208888783,82.19,-0.9400000000000001,82.195375174,132.9,10.6208888783,0.0,10.6208888783,10.6208888783,0,10.6208888783,0.0,0.0,0.0,133.07,96.6808888783,-6.19,96.8788437911,10.6208888783,0,10.6208888783,86.06,-6.19,86.2823255366,132.77
2022-03-28 19:00:00,93.528999991,-1.03,93.534671322,9.008999991,0,9.008999991,84.52,-1.03,84.5262757963,132.9,9.008999991,0.0,9.008999991,9.008999991,0,9.008999991,0.0,0.0,0.0,133.07,97.508999991,-6.26,97.7097368702,9.008999991,0,9.008999991,88.5,-6.26,88.7211226259,132.7
2022-03-28 19:30:00,95.7691111054,-0.65,95.771316906,5.7091111054,0,5.7091111054,90.06,-0.65,90.0623456279,132.9,5.7091111054,0.0,5.7091111054,5.7091111054,0,5.7091111054,0.0,0.0,0.0,133.07,100.0391111054,-5.84,100.2094274545,5.7091111054,0,5.7091111054,94.33,-5.84,94.510605225,132.7
2022-03-28 20:00:00,93.64144444,-1.48,93.6531393857,4.48144444,0,4.48144444,89.16,-1.48,89.1722826892,132.52,4.48144444,0.0,4.48144444,4.48144444,0,4.48144444,0.0,0.0,0.0,132.82,97.87144444,-6.69,98.0998253656,4.48144444,0,4.48144444,93.39,-6.69,93.6293127178,132.38
2022-03-28 20:30:00,90.2276666637,-2.5700000000000003,90.2642605441,2.9576666637,0,2.9576666637,87.27,-2.5700000000000003,87.3078335546,132.62,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,132.82,94.3676666637,-7.82,94.691123721,2.9576666637,0,2.9576666637,91.41,-7.82,91.7438853548,132.49
2022-03-28 21:00:00,85.4666666639,-4.04,85.5620985638,2.7266666639,0,2.7266666639,82.74,-4.04,82.8385731408,132.23,2.7266666639,0.0,2.7266666639,2.7266666639,0,2.7266666639,0.0,0.0,0.0,132.3,89.3866666639,-9.38,89.8774753611,2.7266666639,0,2.7266666639,86.66,-9.38,87.1661631598,132.08
2022-03-28 21:30:00,79.0039999961,-5.47,79.1931367947,3.9039999961,0,3.9039999961,75.1,-5.47,75.2989435517,132.23,3.9039999961,0.0,3.9039999961,3.9039999961,0,3.9039999961,0.0,0.0,0.0,132.16,82.5739999961,-10.98,83.3008155744,3.9039999961,0,3.9039999961,78.67,-10.98,79.4325455969,132.08
2022-03-28 22:00:00,75.6636666619,-6.95,75.9821883912,4.7836666619,0,4.7836666619,70.88,-6.95,71.2199192642,132.91,4.7836666619,0.0,4.7836666619,4.7836666619,0,4.7836666619,0.0,0.0,0.0,132.59,79.0136666619,-12.58,80.0088490066,4.7836666619,0,4.7836666619,74.23,-12.58,75.2884406798,132.8
2022-03-28 22:30:00,68.7761111072,-8.23,69.2667767333,3.9461111072,0,3.9461111072,64.83,-8.23,65.3503006879,133.18,3.9461111072,0.0,3.9461111072,3.9461111072,0,3.9461111072,0.0,0.0,0.0,132.59,71.8461111072,-13.87,73.1726764662,3.9461111072,0,3.9461111072,67.9,-13.87,69.3021421025,133.1
2022-03-28 23:00:00,61.8272222196,-8.93,62.468794669,2.6072222196,0,2.6072222196,59.22,-8.93,59.889509098,131.89,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,131.13,64.6172222196,-14.64,66.254924401,2.6072222196,0,2.6072222196,62.01,-14.64,63.7147526088,131.74
2022-03-28 23:30:00,57.4387777751,-9.5,58.2190964573,2.6487777751,0,2.6487777751,54.79,-9.5,55.6075003934,132.01,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,131.13,60.0187777751,-15.32,61.9431681917,2.6487777751,0,2.6487777751,57.37,-15.32,59.3802938693,131.91
2022-03-29 00:00:00,54.1548888862,-9.9,55.0523568094,2.7348888862000003,0,2.7348888862000003,51.42,-9.9,52.3643619268,132.49,2.7348888862000003,0.0,2.7348888862000003,2.7348888862000003,0,2.7348888862000003,0.0,0.0,0.0,131.52,56.5548888862,-15.78,58.7151075697,2.7348888862000003,0,2.7348888862000003,53.82,-15.78,56.0856559202,132.38
2022-03-29 00:30:00,54.203666664,-10.57,55.224653732,2.643666664,0,2.643666664,51.56,-10.57,52.6322952188,132.97,2.643666664,0.0,2.643666664,2.643666664,0,2.643666664,0.0,0.0,0.0,131.89,56.603666664,-16.49,58.9567229399,2.643666664,0,2.643666664,53.96,-16.49,56.423414466,132.83
2022-03-29 01:00:00,55.7574444419,-10.97,56.8263452167,2.5674444419,0,2.5674444419,53.19,-10.97,54.3094558986,133.13,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,132.08,58.2374444419,-16.91,60.6427904628,2.5674444419,0,2.5674444419,55.67,-16.91,58.1815864342,133.07
2022-03-29 01:30:00,63.230555553,-10.61,64.1145479243,2.590555553,0,2.590555553,60.64,-10.61,61.5612028797,133.13,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,132.08,66.080555553,-16.47,68.1021344907,2.590555553,0,2.590555553,63.49,-16.47,65.5914704821,133.07
2022-03-29 02:00:00,64.3968888862,-10.51,65.2489034255,2.6668888861999998,0,2.6668888861999998,61.73,-10.51,62.6183120181,133.13,2.6668888861999998,0.0,2.6668888861999998,2.6668888861999998,0,2.6668888861999998,0.0,0.0,0.0,132.08,67.3068888862,-16.34,69.2619151594,2.6668888861999998,0,2.6668888861999998,64.64,-16.34,66.6732720061,132.99
2022-03-29 02:30:00,63.4879999973,-10.87,64.4118237877,2.6879999973,0,2.6879999973,60.8,-10.87,61.7640421281,132.95,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.91,66.3479999973,-16.74,68.4272219489,2.6879999973,0,2.6879999973,63.66,-16.74,65.8241840056,132.77
2022-03-29 03:00:00,60.9787777751,-11.01,61.9647596537,2.6687777751,0,2.6687777751,58.31,-11.01,59.3403420954,133.07,2.6687777751,0.0,2.6687777751,2.6687777751,0,2.6687777751,0.0,0.0,0.0,131.91,63.7187777751,-16.92,65.9269978169,2.6687777751,0,2.6687777751,61.05,-16.92,63.351313325,132.9
2022-03-29 03:30:00,55.2951111084,-10.31,56.2480703002,2.6951111084,0,2.6951111084,52.6,-10.31,53.6008964477,133.07,2.6951111084,0.0,2.6951111084,2.6951111084,0,2.6951111084,0.0,0.0,0.0,132.02,57.7651111084,-16.19,59.9910340082,2.6951111084,0,2.6951111084,55.07,-16.19,57.4005313564,133.01
2022-03-29 04:00:00,53.6517777751,-10.5,54.6695825705,2.6317777750999998,0,2.6317777750999998,51.02,-10.5,52.0892541701,132.9,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,131.81,56.0317777751,-16.41,58.3853425154,2.6317777750999998,0,2.6317777750999998,53.4,-16.41,55.864551372,132.81
2022-03-29 04:30:00,52.385666664,-10.57,53.4413975475,2.635666664,0,2.635666664,49.75,-10.57,50.8604699152,132.9,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,131.81,54.715666664,-16.49,57.1465158911,2.635666664,0,2.635666664,52.08,-16.49,54.62825734,132.81
2022-03-29 05:00:00,54.1908888863,-11.06,55.3080106158,2.6308888863,0,2.6308888863,51.56,-11.06,52.7328853753,132.9,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,131.81,56.6008888863,-17.03,59.1073728287,2.6308888863,0,2.6308888863,53.97,-17.03,56.5931250242,132.81
2022-03-29 05:30:00,54.8248888863,-11.19,55.9552012006,2.5548888863,0,2.5548888863,52.27,-11.19,53.4543637134,133.4,2.5548888863,0.0,2.5548888863,2.5548888863,0,2.5548888863,0.0,0.0,0.0,132.23,57.2548888863,-16.97,59.7168586028,2.5548888863,0,2.5548888863,54.7,-16.97,57.2719032336,133.24
2022-03-29 06:00:00,56.1219999974,-22.11,60.3202369335,2.5719999974,0,2.5719999974,53.55,-22.11,57.9349169327,133.64,2.5719999974,0.0,2.5719999974,2.5719999974,0,2.5719999974,0.0,0.0,0.0,132.49,58.8219999974,-27.66,65.0007944851,2.5719999974,0,2.5719999974,56.25,-27.66,62.682837364,133.55
2022-03-29 06:30:00,63.4044444418,-19.96,66.471987897,2.6044444418,0,2.6044444418,60.8,-19.96,63.992512062,132.16,2.6044444418,0.0,2.6044444418,2.6044444418,0,2.6044444418,0.0,0.0,0.0,134.0,66.4644444418,-24.85,70.9580501068,2.6044444418,0,2.6044444418,63.86,-24.85,68.524609448,132.0
2022-03-29 07:00:00,69.4175555527,-16.67,71.391077306,2.8875555527000003,0,2.8875555527000003,66.53,-16.67,68.5866590526,131.06,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,133.25,72.7875555527,-21.33,75.8485144438,2.8875555527000003,0,2.8875555527000003,69.9,-21.33,73.0820012041,130.92
2022-03-29 07:30:00,79.4345555486,-6.09,79.6676641756,6.9645555486,0,6.9645555486,72.47,-6.09,72.7254357154,131.25,6.9645555486,0.0,6.9645555486,6.9645555486,0,6.9645555486,0.0,0.0,0.0,132.71,82.9645555486,-11.63,83.7757385964,6.9645555486,0,6.9645555486,76.0,-11.63,76.8846987378,130.03
2022-03-29 08:00:00,86.2775555457,0.0,86.2775555457,9.8875555457,0,9.8875555457,76.39,0.0,76.39,131.25,9.8875555457,0.0,9.8875555457,9.8875555457,0,9.8875555457,0.0,0.0,0.0,132.38,90.2375555457,-5.16,90.3849657347,9.8875555457,0,9.8875555457,80.35,-5.16,80.515514654,131.1
2022-03-29 08:30:00,89.1801111018,1.6400000000000001,89.1951894225,9.3501111018,0,9.3501111018,79.83,1.6400000000000001,79.8468440203,131.84,9.3501111018,0.0,9.3501111018,9.3501111018,0,9.3501111018,0.0,0.0,0.0,132.07,92.9401111018,-3.39,93.0019158491,9.3501111018,0,9.3501111018,83.59,-3.39,83.6587126365,131.72
2022-03-29 09:00:00,90.7713333245,2.71,90.8117781651,8.8513333245,0,8.8513333245,81.92,2.71,81.9648125722,131.84,8.8513333245,0.0,8.8513333245,8.8513333245,0,8.8513333245,0.0,0.0,0.0,132.24,94.7113333245,-2.23,94.7375826169,8.8513333245,0,8.8513333245,85.86,-2.23,85.8889544703,131.63
2022-03-29 09:30:00,93.3199999931,3.61,93.3897986865,6.9099999931,0,6.9099999931,86.41,3.61,86.4853756424,131.51,6.9099999931,0.0,6.9099999931,6.9099999931,0,6.9099999931,0.0,0.0,0.0,132.08,97.5199999931,-1.24,97.5278831855,6.9099999931,0,6.9099999931,90.61,-1.24,90.6184843175,131.39
2022-03-29 10:00:00,90.7341111064,3.76,90.8119844418,4.7441111064,0,4.7441111064,85.99,3.76,86.0721656519,131.34,4.7441111064,0.0,4.7441111064,4.7441111064,0,4.7441111064,0.0,0.0,0.0,132.08,94.9041111064,-1.08,94.9102560574,4.7441111064,0,4.7441111064,90.16,-1.08,90.1664682684,131.24
2022-03-29 10:30:00,89.7465555501,3.3,89.8072059086,5.4765555501,0,5.4765555501,84.27,3.3,84.3345889893,131.34,5.4765555501,0.0,5.4765555501,5.4765555501,0,5.4765555501,0.0,0.0,0.0,132.08,93.8565555501,-1.5899999999999999,93.8700224764,5.4765555501,0,5.4765555501,88.38,-1.5899999999999999,88.3943012869,131.24
2022-03-29 11:00:00,88.2712222147,3.26,88.3314002566,7.4812222147,0,7.4812222147,80.79,3.26,80.8557462398,131.48,7.4812222147,0.0,7.4812222147,7.4812222147,0,7.4812222147,0.0,0.0,0.0,132.16,92.2112222147,-1.65,92.2259833362,7.4812222147,0,7.4812222147,84.73,-1.65,84.7460642154,131.32
2022-03-29 11:30:00,87.8632222114,2.95,87.9127312587,10.823222211400001,0,10.823222211400001,77.04,2.95,77.0964597112,131.59,10.823222211400001,0.0,10.823222211400001,10.823222211400001,0,10.823222211400001,0.0,0.0,0.0,132.25,91.6232222114,-2.03,91.6457077467,10.823222211400001,0,10.823222211400001,80.8,-2.03,80.8254965961,131.52
2022-03-29 12:00:00,86.5397777671,2.92,86.5890266487,10.7097777671,0,10.7097777671,75.83,2.92,75.8861996677,131.89,10.7097777671,0.0,10.7097777671,10.7097777671,0,10.7097777671,0.0,0.0,0.0,132.42,90.2597777671,-2.07,90.2835111333,10.7097777671,0,10.7097777671,79.55,-2.07,79.5769275607,131.75
2022-03-29 12:30:00,86.4499999899,2.4,86.4833076279,10.0799999899,0,10.0799999899,76.37,2.4,76.4077018369,131.89,10.0799999899,0.0,10.0799999899,10.0799999899,0,10.0799999899,0.0,0.0,0.0,132.42,90.1599999899,-2.61,90.197769918,10.0799999899,0,10.0799999899,80.08,-2.61,80.1225218025,131.75
2022-03-29 13:00:00,86.3224444351,2.39,86.3555239301,9.3724444351,0,9.3724444351,76.95,2.39,76.9871067127,131.89,9.3724444351,0.0,9.3724444351,9.3724444351,0,9.3724444351,0.0,0.0,0.0,132.42,90.0624444351,-2.62,90.1005454901,9.3724444351,0,9.3724444351,80.69,-2.62,80.7325244248,131.75
2022-03-29 13:30:00,82.8204444354,2.13,82.8478298839,9.0304444354,0,9.0304444354,73.79,2.13,73.8207355694,131.89,9.0304444354,0.0,9.0304444354,9.0304444354,0,9.0304444354,0.0,0.0,0.0,132.42,86.4404444354,-2.93,86.490088069,9.0304444354,0,9.0304444354,77.41,-2.93,77.4654309999,131.75
2022-03-29 14:00:00,79.7959999917,1.99,79.8208100352,8.3059999917,0,8.3059999917,71.49,1.99,71.5176915176,132.21,8.3059999917,0.0,8.3059999917,8.3059999917,0,8.3059999917,0.0,0.0,0.0,132.63,83.3159999917,-3.15,83.375526113,8.3059999917,0,8.3059999917,75.01,-3.15,75.0761120464,132.08
2022-03-29 14:30:00,76.9765555469,0.91,76.9819342695,8.6165555469,0,8.6165555469,68.36,0.91,68.3660566363,133.04,8.6165555469,0.0,8.6165555469,8.6165555469,0,8.6165555469,0.0,0.0,0.0,133.4,80.3665555469,-4.37,80.4852790918,8.6165555469,0,8.6165555469,71.75,-4.37,71.8829562553,132.9
2022-03-29 15:00:00,76.048222213,0.27,76.0487015127,9.178222213,0,9.178222213,66.87,0.27,66.8705450853,134.0,9.178222213,0.0,9.178222213,9.178222213,0,9.178222213,0.0,0.0,0.0,134.19,79.368222213,-5.02,79.5268199871,9.178222213,0,9.178222213,70.19,-5.02,70.3692866242,133.89
2022-03-29 15:30:00,76.4073333244,0.15,76.4074805615,8.8873333244,0,8.8873333244,67.52,0.15,67.5201666171,134.22,8.8873333244,0.0,8.8873333244,8.8873333244,0,8.8873333244,0.0,0.0,0.0,134.34,79.7473333244,-5.18,79.9153900845,8.8873333244,0,8.8873333244,70.86,-5.18,71.0490816267,134.07
2022-03-29 16:00:00,80.023222213,0.92,80.0285105031,9.223222213,0,9.223222213,70.8,0.92,70.8059771488,134.22,9.223222213,0.0,9.223222213,9.223222213,0,9.223222213,0.0,0.0,0.0,134.34,83.433222213,-4.33,83.5455053779,9.223222213,0,9.223222213,74.21,-4.33,74.3362159381,134.16
