Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2022-03-29 16:30:00,85.6568888806,0.61,85.6590608908,8.2968888806,0,8.2968888806,77.36,0.61,77.3624049523,133.51,8.2968888806,0.0,8.2968888806,8.2968888806,0,8.2968888806,0.0,0.0,0.0,133.76,89.2468888806,-4.62,89.3663895145,8.2968888806,0,8.2968888806,80.95,-4.62,81.0817297546,133.4
2022-03-29 17:00:00,88.3346666589,1.18,88.3425476978,7.8046666589,0,7.8046666589,80.53,1.18,80.5386447614,133.71,7.8046666589,0.0,7.8046666589,7.8046666589,0,7.8046666589,0.0,0.0,0.0,134.01,92.1046666589,-4.01,92.1919178689,7.8046666589,0,7.8046666589,84.3,-4.01,84.3953203679,133.59
2022-03-29 17:30:00,94.4545555445,1.09,94.460844603,11.0645555445,0,11.0645555445,83.39,1.09,83.3971234516,133.43,11.0645555445,0.0,11.0645555445,11.0645555445,0,11.0645555445,0.0,0.0,0.0,133.78,98.3545555445,-4.07,98.4387296563,11.0645555445,0,11.0645555445,87.29,-4.07,87.3848327801,133.27
2022-03-29 18:00:00,97.7322222111,1.13,97.7387546386,11.1522222111,0,11.1522222111,86.58,1.13,86.5873737909,133.31,11.1522222111,0.0,11.1522222111,11.1522222111,0,11.1522222111,0.0,0.0,0.0,133.7,101.7722222111,-4.0,101.8507987881,11.1522222111,0,11.1522222111,90.62,-4.0,90.7082377736,133.18
2022-03-29 18:30:00,99.3519999916,1.22,99.3594902479,8.4219999916,0,8.4219999916,90.93,1.22,90.9381839493,133.21,8.4219999916,0.0,8.4219999916,8.4219999916,0,8.4219999916,0.0,0.0,0.0,133.7,103.5919999916,-3.86,103.6638898665,8.4219999916,0,8.4219999916,95.17,-3.86,95.248246703,133.05
2022-03-29 19:00:00,100.4617777715,1.46,100.4723862213,6.3017777715,0,6.3017777715,94.16,1.46,94.1713183512,132.9,6.3017777715,0.0,6.3017777715,6.3017777715,0,6.3017777715,0.0,0.0,0.0,133.44,104.8317777715,-3.59,104.8932301473,6.3017777715,0,6.3017777715,98.53,-3.59,98.5953802163,132.82
2022-03-29 19:30:00,95.4537777727,0.2,95.453987298,5.0637777727,0,5.0637777727,90.39,0.2,90.3902212631,132.72,5.0637777727,0.0,5.0637777727,5.0637777727,0,5.0637777727,0.0,0.0,0.0,133.35,99.6637777727,-4.93,99.7856377438,5.0637777727,0,5.0637777727,94.6,-4.93,94.7283743131,132.63
2022-03-29 20:00:00,94.5657777705,-0.66,94.5680809013,7.2457777705,0,7.2457777705,87.32,-0.66,87.3224942383,133.05,7.2457777705,0.0,7.2457777705,7.2457777705,0,7.2457777705,0.0,0.0,0.0,133.44,98.6457777705,-5.86,98.8196795783,7.2457777705,0,7.2457777705,91.4,-5.86,91.587660741,132.9
2022-03-29 20:30:00,92.3389999923,-1.51,92.3513455212,7.7489999923,0,7.7489999923,84.59,-1.51,84.6034762879,133.12,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,133.44,96.2889999923,-6.76,96.5260022973,7.7489999923,0,7.7489999923,88.54,-6.76,88.7976869068,132.97
2022-03-29 21:00:00,88.1612222159,-2.88,88.2082507626,6.3212222159,0,6.3212222159,81.84,-2.88,81.8906588079,132.99,6.3212222159,0.0,6.3212222159,6.3212222159,0,6.3212222159,0.0,0.0,0.0,133.18,92.0012222159,-8.24,92.3694889518,6.3212222159,0,6.3212222159,85.68,-8.24,86.0753158577,132.88
2022-03-29 21:30:00,83.0962222179,-4.13,83.1987923403,4.3662222179,0,4.3662222179,78.73,-4.13,78.8382508685,133.48,4.3662222179,0.0,4.3662222179,4.3662222179,0,4.3662222179,0.0,0.0,0.0,133.48,86.7862222179,-9.6,87.3155677233,4.3662222179,0,4.3662222179,82.42,-9.6,82.9772040985,133.37
2022-03-29 22:00:00,75.3189999969,-8.33,75.7782334218,3.1489999969,0,3.1489999969,72.17,-8.33,72.6491417706,133.85,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,133.7,78.7889999969,-14.02,80.0266638097,3.1489999969,0,3.1489999969,75.64,-14.02,76.9283432813,133.77
2022-03-29 22:30:00,68.0111111085,-19.37,70.7156852064,2.6411111085,0,2.6411111085,65.37,-19.37,68.1794235822,133.7,2.6411111085,0.0,2.6411111085,2.6411111085,0,2.6411111085,0.0,0.0,0.0,133.97,71.3611111085,-24.11,75.3239688189,2.6411111085,0,2.6411111085,68.72,-24.11,72.8267155651,133.57
2022-03-29 23:00:00,62.6817777752,-20.68,66.0050578748,2.6217777752,0,2.6217777752,60.06,-20.68,63.5205950854,130.82,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,133.11,65.7517777752,-25.56,70.5450911162,2.6217777752,0,2.6217777752,63.13,-25.56,68.1080795501,130.7
2022-03-29 23:30:00,58.3944444418,-21.46,62.2128824414,2.6344444418,0,2.6344444418,55.76,-21.46,59.7470434415,131.42,2.6344444418,0.0,2.6344444418,2.6344444418,0,2.6344444418,0.0,0.0,0.0,133.59,61.2044444418,-26.46,66.6791993011,2.6344444418,0,2.6344444418,58.57,-26.46,64.2695612246,131.3
2022-03-30 00:00:00,53.9274444418,-21.85,58.1858381741,2.6674444418,0,2.6674444418,51.26,-21.85,55.7226174906,132.41,2.6674444418,0.0,2.6674444418,2.6674444418,0,2.6674444418,0.0,0.0,0.0,134.5,56.5674444418,-26.89,62.6334405144,2.6674444418,0,2.6674444418,53.9,-26.89,60.2352230842,132.32
2022-03-30 00:30:00,53.2453333303,-21.94,57.588446076,3.0553333303,0,3.0553333303,50.19,-21.94,54.7759043741,132.58,3.0553333303,0.0,3.0553333303,3.0553333303,0,3.0553333303,0.0,0.0,0.0,134.59,55.8453333303,-26.93,61.9994044711,3.0553333303,0,3.0553333303,52.79,-26.93,59.2622054939,132.47
2022-03-30 01:00:00,53.0874444415,-21.78,57.3815750684,2.9874444415,0,2.9874444415,50.1,-21.78,54.6294645773,131.15,2.9874444415,0.0,2.9874444415,2.9874444415,0,2.9874444415,0.0,0.0,0.0,133.11,55.6974444415,-26.76,61.7924179597,2.9874444415,0,2.9874444415,52.71,-26.76,59.1138029567,131.07
2022-03-30 01:30:00,59.531999997,-20.88,63.087506082,3.001999997,0,3.001999997,56.53,-20.88,60.2628849293,131.15,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,133.11,62.431999997,-25.79,67.5490838104,3.001999997,0,3.001999997,59.43,-25.79,64.7846355242,131.07
2022-03-30 02:00:00,60.8978888859,-20.68,64.313414392,2.9878888859,0,2.9878888859,57.91,-20.68,61.4917108235,131.02,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,133.11,63.8478888859,-25.55,68.7703091107,2.9878888859,0,2.9878888859,60.86,-25.55,66.0056217303,130.92
2022-03-30 02:30:00,61.8589999971,-21.44,65.4691490752,2.9489999971,0,2.9489999971,58.91,-21.44,62.690204179,130.88,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,132.98,64.7989999971,-26.38,69.9629530582,2.9489999971,0,2.9489999971,61.85,-26.38,67.2408127553,130.75
2022-03-30 03:00:00,59.2757777749,-22.0,63.2267176976,2.9057777748999998,0,2.9057777748999998,56.37,-22.0,60.510965122,131.49,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,133.56,62.1057777749,-26.99,67.7169678369,2.9057777748999998,0,2.9057777748999998,59.2,-26.99,65.0622786259,131.38
2022-03-30 03:30:00,56.904999997,-22.71,61.2692673749,2.994999997,0,2.994999997,53.91,-22.71,58.4981384319,131.86,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,133.8,59.634999997,-27.75,65.7753428318,2.994999997,0,2.994999997,56.64,-27.75,63.0725938899,131.71
2022-03-30 04:00:00,55.0905555526,-22.96,59.6835899649,2.9105555526,0,2.9105555526,52.18,-22.96,57.0080169801,132.44,2.9105555526,0.0,2.9105555526,2.9105555526,0,2.9105555526,0.0,0.0,0.0,134.34,57.7605555526,-28.05,64.2112472839,2.9105555526,0,2.9105555526,54.85,-28.05,61.6062091027,132.29
2022-03-30 04:30:00,52.898999997,-23.13,57.7347477754,2.988999997,0,2.988999997,49.91,-23.13,55.0091356049,132.62,2.988999997,0.0,2.988999997,2.988999997,0,2.988999997,0.0,0.0,0.0,134.48,55.508999997,-28.22,62.2705185515,2.988999997,0,2.988999997,52.52,-28.22,59.6214625785,132.47
2022-03-30 05:00:00,51.7057777748,-23.32,56.7213350979,3.0257777748,0,3.0257777748,48.68,-23.32,53.9774471423,132.43,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,134.25,54.2957777748,-28.43,61.2886317694,3.0257777748,0,3.0257777748,51.27,-28.43,58.6248906182,132.29
2022-03-30 05:30:00,52.8703333292,-23.42,57.8253278965,4.1703333292,0,4.1703333292,48.7,-23.42,54.0387490603,132.6,4.1703333292,0.0,4.1703333292,4.1703333292,0,4.1703333292,0.0,0.0,0.0,134.37,55.4903333292,-28.54,62.3995888847,4.1703333292,0,4.1703333292,51.32,-28.54,58.7220060965,132.46
2022-03-30 06:00:00,55.7288888858,-22.69,60.1709660588,3.0788888858,0,3.0788888858,52.65,-22.69,57.3311311593,132.75,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,134.57,58.5688888858,-27.72,64.7974779241,3.0788888858,0,3.0788888858,55.49,-27.72,62.0285297262,132.66
2022-03-30 06:30:00,63.9856666636,-19.72,66.9555370256,3.0356666636,0,3.0356666636,60.95,-19.72,64.0607594398,132.75,3.0356666636,0.0,3.0356666636,3.0356666636,0,3.0356666636,0.0,0.0,0.0,134.68,67.2256666636,-24.52,71.5578133985,3.0356666636,0,3.0356666636,64.19,-24.52,68.7138013793,132.66
2022-03-30 07:00:00,71.7426666632,-17.11,73.7547443894,3.4726666632,0,3.4726666632,68.27,-17.11,70.3814251063,131.73,3.4726666632,0.0,3.4726666632,3.4726666632,0,3.4726666632,0.0,0.0,0.0,133.96,75.3226666632,-21.73,78.3944960648,3.4726666632,0,3.4726666632,71.85,-21.73,75.0640752957,131.62
2022-03-30 07:30:00,81.5762222169,-13.9,82.7519790167,5.3462222169,0,5.3462222169,76.23,-13.9,77.4869208318,131.35,5.3462222169,0.0,5.3462222169,5.3462222169,0,5.3462222169,0.0,0.0,0.0,133.96,85.5262222169,-18.27,87.455860791,5.3462222169,0,5.3462222169,80.18,-18.27,82.2351828599,131.24
2022-03-30 08:00:00,87.2604444378,-10.24,87.8592212775,6.6204444378,0,6.6204444378,80.64,-10.24,81.2875587037,130.58,6.6204444378,0.0,6.6204444378,6.6204444378,0,6.6204444378,0.0,0.0,0.0,133.51,91.3904444378,-14.83,92.5858641184,6.6204444378,0,6.6204444378,84.77,-14.83,86.0574331479,130.43
2022-03-30 08:30:00,88.6408888807,1.23,88.649422342,8.1808888807,0,8.1808888807,80.46,1.23,80.4694010168,130.17,8.1808888807,0.0,8.1808888807,8.1808888807,0,8.1808888807,0.0,0.0,0.0,133.03,92.4408888807,-3.86,92.5214436607,8.1808888807,0,8.1808888807,84.26,-3.86,84.3483680933,130.03
2022-03-30 09:00:00,89.1997777668,2.09,89.2242593337,10.9797777668,0,10.9797777668,78.22,2.09,78.2479169052,132.66,10.9797777668,0.0,10.9797777668,10.9797777668,0,10.9797777668,0.0,0.0,0.0,133.03,92.9097777668,-2.96,92.9569169276,10.9797777668,0,10.9797777668,81.93,-2.96,81.9834525987,132.57
2022-03-30 09:30:00,83.8955555448,1.6400000000000001,83.9115834684,10.7155555448,0,10.7155555448,73.18,1.6400000000000001,73.1983742989,132.5,10.7155555448,0.0,10.7155555448,10.7155555448,0,10.7155555448,0.0,0.0,0.0,132.95,87.3455555448,-3.45,87.4136635397,10.7155555448,0,10.7155555448,76.63,-3.45,76.7076228285,132.41
2022-03-30 10:00:00,78.9104444309,1.43,78.9234004607,13.5404444309,0,13.5404444309,65.37,1.43,65.3856390961,132.5,13.5404444309,0.0,13.5404444309,13.5404444309,0,13.5404444309,0.0,0.0,0.0,132.95,82.0104444309,-3.75,82.0961356932,13.5404444309,0,13.5404444309,68.47,-3.75,68.5726140671,132.41
2022-03-30 10:30:00,71.8737777599,0.6900000000000001,71.8770897399,17.8437777599,0,17.8437777599,54.03,0.6900000000000001,54.034405706,132.82,17.8437777599,0.0,17.8437777599,17.8437777599,0,17.8437777599,0.0,0.0,0.0,133.07,74.4537777599,-4.61,74.59636132360001,17.8437777599,0,17.8437777599,56.61,-4.61,56.7973960671,132.69
2022-03-30 11:00:00,66.5888888699,0.89,66.5948362933,18.9988888699,0,18.9988888699,47.59,0.89,47.598321399,133.24,18.9988888699,0.0,18.9988888699,18.9988888699,0,18.9988888699,0.0,0.0,0.0,133.29,68.8788888699,-4.43,69.0212013221,18.9988888699,0,18.9988888699,49.88,-4.43,50.0763347301,133.09
2022-03-30 11:30:00,63.604999978,1.54,63.623640435,21.994999978,0,21.994999978,41.61,1.54,41.638488205,133.24,21.994999978,0.0,21.994999978,21.994999978,0,21.994999978,0.0,0.0,0.0,133.29,65.634999978,-3.8,65.7449102373,21.994999978,0,21.994999978,43.64,-3.8,43.8051321194,133.18
2022-03-30 12:00:00,62.9022221971,1.77,62.9271202053,25.0922221971,0,25.0922221971,37.81,1.77,37.8514068431,133.43,25.0922221971,0.0,25.0922221971,25.0922221971,0,25.0922221971,0.0,0.0,0.0,133.5,64.7722221971,-3.58,64.8710811406,25.0922221971,0,25.0922221971,39.68,-3.58,39.8411696615,133.3
2022-03-30 12:30:00,62.5409999732,1.44,62.5575757015,26.8109999732,0,26.8109999732,35.73,1.44,35.7590058587,133.43,26.8109999732,0.0,26.8109999732,26.8109999732,0,26.8109999732,0.0,0.0,0.0,133.5,64.3009999732,-3.95,64.4222096606,26.8109999732,0,26.8109999732,37.49,-3.95,37.6975145069,133.3
2022-03-30 13:00:00,60.2337777524,1.09,60.2436393516,25.3837777524,0,25.3837777524,34.85,1.09,34.8670417443,133.43,25.3837777524,0.0,25.3837777524,25.3837777524,0,25.3837777524,0.0,0.0,0.0,133.37,62.0237777524,-4.31,62.1733472372,25.3837777524,0,25.3837777524,36.64,-4.31,36.892623924,133.3
2022-03-30 13:30:00,59.5644444197,0.11,59.5645459903,24.7544444197,0,24.7544444197,34.81,0.11,34.8101738002,133.63,24.7544444197,0.0,24.7544444197,24.7544444197,0,24.7544444197,0.0,0.0,0.0,133.45,61.3744444197,-5.34,61.6063148372,24.7544444197,0,24.7544444197,36.62,-5.34,37.0072965778,133.5
2022-03-30 14:00:00,58.3277777541,-0.2,58.3281206429,23.7177777541,0,23.7177777541,34.61,-0.2,34.6105778628,133.75,23.7177777541,0.0,23.7177777541,23.7177777541,0,23.7177777541,0.0,0.0,0.0,133.54,60.1177777541,-5.7,60.3873927413,23.7177777541,0,23.7177777541,36.4,-5.7,36.843588316,133.62
2022-03-30 14:30:00,57.8574444227,-0.73,57.862049524,21.7874444227,0,21.7874444227,36.07,-0.73,36.077386269,133.99,21.7874444227,0.0,21.7874444227,21.7874444227,0,21.7874444227,0.0,0.0,0.0,133.74,59.7274444227,-6.25,60.0535604045,21.7874444227,0,21.7874444227,37.94,-6.25,38.4513471806,133.84
2022-03-30 15:00:00,58.9163333127,-0.86,58.9226096759,20.6163333127,0,20.6163333127,38.3,-0.86,38.3096541357,134.35,20.6163333127,0.0,20.6163333127,20.6163333127,0,20.6163333127,0.0,0.0,0.0,134.11,60.8563333127,-6.43,61.1950831707,20.6163333127,0,20.6163333127,40.24,-6.43,40.7504907946,134.25
2022-03-30 15:30:00,62.0489999795,-0.54,62.0513496909,20.4689999795,0,20.4689999795,41.58,-0.54,41.5835063457,134.35,20.4689999795,0.0,20.4689999795,20.4689999795,0,20.4689999795,0.0,0.0,0.0,134.11,64.1489999795,-6.05,64.4336612212,20.4689999795,0,20.4689999795,43.68,-6.05,44.0969942286,134.14
2022-03-30 16:00:00,68.3669999818,-0.9500000000000001,68.3736000699,18.1969999818,0,18.1969999818,50.17,-0.9500000000000001,50.1789936129,134.18,18.1969999818,0.0,18.1969999818,18.1969999818,0,18.1969999818,0.0,0.0,0.0,134.0,70.9269999818,-6.44,71.2187680771,18.1969999818,0,18.1969999818,52.73,-6.44,53.1218081394,134.06
2022-03-30 16:30:00,76.9533333193,-0.14,76.9534606692,13.9833333193,0,13.9833333193,62.97,-0.14,62.9701556295,134.07,13.9833333193,0.0,13.9833333193,13.9833333193,0,13.9833333193,0.0,0.0,0.0,134.08,80.0433333193,-5.52,80.2334444535,13.9833333193,0,13.9833333193,66.06,-5.52,66.2902255238,133.95
2022-03-30 17:00:00,84.1985555434,-0.04,84.1985650447,12.1985555434,0,12.1985555434,72.0,-0.04,72.0000111111,133.73,12.1985555434,0.0,12.1985555434,12.1985555434,0,12.1985555434,0.0,0.0,0.0,133.91,87.6885555434,-5.36,87.8522189434,12.1985555434,0,12.1985555434,75.49,-5.36,75.6800482294,133.56
2022-03-30 17:30:00,88.8469999899,0.02,88.8470022409,10.1469999899,0,10.1469999899,78.7,0.02,78.7000025413,133.54,10.1469999899,0.0,10.1469999899,10.1469999899,0,10.1469999899,0.0,0.0,0.0,133.76,92.6069999899,-5.21,92.7534395433,10.1469999899,0,10.1469999899,82.46,-5.21,82.6244255653,133.43
2022-03-30 18:00:00,92.0694444353,-0.19,92.0696404828,9.0994444353,0,9.0994444353,82.97,-0.19,82.9702175482,133.4,9.0994444353,0.0,9.0994444353,9.0994444353,0,9.0994444353,0.0,0.0,0.0,133.64,96.0194444353,-5.44,96.1734230943,9.0994444353,0,9.0994444353,86.92,-5.44,87.0900683201,133.34
2022-03-30 18:30:00,93.982777767,-1.12,93.9894510932,10.732777767,0,10.732777767,83.25,-1.12,83.2575335931,133.04,10.732777767,0.0,10.732777767,10.732777767,0,10.732777767,0.0,0.0,0.0,133.22,97.962777767,-6.35,98.1683672465,10.732777767,0,10.732777767,87.23,-6.35,87.4608220862,132.9
2022-03-30 19:00:00,93.8464444358,-1.13,93.8532473239,8.6364444358,0,8.6364444358,85.21,-1.13,85.2174923358,132.93,8.6364444358,0.0,8.6364444358,8.6364444358,0,8.6364444358,0.0,0.0,0.0,133.1,97.9264444358,-6.32,98.1301733405,8.6364444358,0,8.6364444358,89.29,-6.32,89.5133872669,132.75
2022-03-30 19:30:00,92.7945555482,-1.45,92.8058836464,7.3245555482,0,7.3245555482,85.47,-1.45,85.4822987524,133.01,7.3245555482,0.0,7.3245555482,7.3245555482,0,7.3245555482,0.0,0.0,0.0,133.18,96.8445555482,-6.69,97.0753523781,7.3245555482,0,7.3245555482,89.52,-6.69,89.7696301652,132.89
2022-03-30 20:00:00,92.2182222141,-2.55,92.2534715246,8.0882222141,0,8.0882222141,84.13,-2.55,84.1686366766,133.4,8.0882222141,0.0,8.0882222141,8.0882222141,0,8.0882222141,0.0,0.0,0.0,133.45,96.2182222141,-7.85,96.5379137233,8.0882222141,0,8.0882222141,88.13,-7.85,88.4789206535,133.31
2022-03-30 20:30:00,91.8991111066,-3.01,91.9483916236,4.5591111066,0,4.5591111066,87.34,-3.01,87.3918514508,133.76,4.5591111066,0.0,4.5591111066,4.5591111066,0,4.5591111066,0.0,0.0,0.0,133.81,96.0091111066,-8.36,96.3723975808,4.5591111066,0,4.5591111066,91.45,-8.36,91.8313241764,133.67
2022-03-30 21:00:00,86.4796666637,-4.88,86.6172450859,2.9796666636999998,0,2.9796666636999998,83.5,-4.88,83.642479638,132.17,2.9796666636999998,0.0,2.9796666636999998,2.9796666636999998,0,2.9796666636999998,0.0,0.0,0.0,131.95,90.3796666637,-10.24,90.9579119496,2.9796666636999998,0,2.9796666636999998,87.4,-10.24,87.9978272459,132.06
2022-03-30 21:30:00,80.9947777749,-6.18,81.2302063693,2.9047777749,0,2.9047777749,78.09,-6.18,78.3341592155,132.17,2.9047777749,0.0,2.9047777749,2.9047777749,0,2.9047777749,0.0,0.0,0.0,131.77,84.6747777749,-11.64,85.4710921378,2.9047777749,0,2.9047777749,81.77,-11.64,82.5943248656,132.06
2022-03-30 22:00:00,74.90188888590001,-7.77,75.3038236657,2.9518888859,0,2.9518888859,71.95,-7.77,72.3683314717,132.86,2.9518888859,0.0,2.9518888859,2.9518888859,0,2.9518888859,0.0,0.0,0.0,132.25,78.3318888859,-13.4,79.4697729734,2.9518888859,0,2.9518888859,75.38,-13.4,76.5617685271,132.74
2022-03-30 22:30:00,69.526888886,-9.58,70.183792133,2.866888886,0,2.866888886,66.66,-9.58,67.3448735985,133.56,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,132.69,72.716888886,-15.37,74.3235011908,2.866888886,0,2.866888886,69.85,-15.37,71.5210416591,133.43
2022-03-30 23:00:00,65.8671111083,-10.1,66.6369741641,2.8371111083000002,0,2.8371111083000002,63.03,-10.1,63.8340888554,132.15,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,131.2,68.8571111083,-15.83,70.6533130871,2.8371111083000002,0,2.8371111083000002,66.02,-15.83,67.8913050397,132.05
2022-03-30 23:30:00,68.9239999971,-14.35,70.4019905656,2.8739999971,0,2.8739999971,66.05,-14.35,67.5908647674,133.88,2.8739999971,0.0,2.8739999971,2.8739999971,0,2.8739999971,0.0,0.0,0.0,133.3,71.8739999971,-20.16,74.6478229796,2.8739999971,0,2.8739999971,69.0,-20.16,71.8848078526,133.77
2022-03-31 00:00:00,65.4905555526,-25.15,70.1536554043,2.9705555526,0,2.9705555526,62.52,-25.15,67.3889671979,132.13,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,133.84,68.4405555526,-30.21,74.8114546333,2.9705555526,0,2.9705555526,65.47,-30.21,72.1038487184,132.0
2022-03-31 00:30:00,64.9844444414,-25.26,69.7211992106,3.0444444414,0,3.0444444414,61.94,-25.26,66.8926842039,132.35,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,134.06,67.8844444414,-30.35,74.3600719279,3.0444444414,0,3.0444444414,64.84,-30.35,71.591536511,132.22
2022-03-31 01:00:00,64.3022222191,-25.32,69.1077288175,3.0822222191,0,3.0822222191,61.22,-25.32,66.2494588657,131.43,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,133.07,67.1922222191,-30.38,73.7410274321,3.0822222191,0,3.0822222191,64.11,-30.38,70.9438968481,131.31
2022-03-31 01:30:00,70.7468888858,-24.01,74.7101223866,3.1168888858,0,3.1168888858,67.63,-24.01,71.7655697393,131.07,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,132.88,73.9368888858,-28.95,79.4025568739,3.1168888858,0,3.1168888858,70.82,-28.95,76.5086589871,130.94
2022-03-31 02:00:00,72.2853333302,-23.39,75.9754007207,3.0853333302,0,3.0853333302,69.2,-23.39,73.0460957204,130.65,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,132.52,75.5353333302,-28.27,80.652213121,3.0853333302,0,3.0853333302,72.45,-28.27,77.7701446572,130.5
2022-03-31 02:30:00,72.4773333302,-23.74,76.2663192153,3.1373333302,0,3.1373333302,69.34,-23.74,73.29135829,130.99,3.1373333302,0.0,3.1373333302,3.1373333302,0,3.1373333302,0.0,0.0,0.0,132.85,75.7073333302,-28.66,80.9505770206,3.1373333302,0,3.1373333302,72.57,-28.66,78.0243583761,130.91
2022-03-31 03:00:00,70.3163333302,-24.55,74.4787837777,3.1563333302,0,3.1563333302,67.16,-24.55,71.5064199915,131.43,3.1563333302,0.0,3.1563333302,3.1563333302,0,3.1563333302,0.0,0.0,0.0,133.17,73.4263333302,-29.54,79.1456759799,3.1563333302,0,3.1563333302,70.27,-29.54,76.2265340941,131.28
2022-03-31 03:30:00,68.3236666635,-25.04,72.7676097336,3.1536666635,0,3.1536666635,65.17,-25.04,69.8149733223,131.73,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,133.43,71.3636666635,-30.07,77.4401563768,3.1536666635,0,3.1536666635,68.21,-30.07,74.5440071367,131.61
2022-03-31 04:00:00,67.3127777748,-25.3,71.9103612267,3.0127777748,0,3.0127777748,64.3,-25.3,69.0983357253,131.89,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,133.59,70.3227777748,-30.35,76.5925294918,3.0127777748,0,3.0127777748,67.31,-30.35,73.8360250826,131.78
2022-03-31 04:30:00,66.1393333303,-25.07,70.7312965623,2.9993333303,0,2.9993333303,63.14,-25.07,67.935002024,131.79,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,133.47,69.1193333303,-30.11,75.3929329581,2.9993333303,0,2.9993333303,66.12,-30.11,72.6530556825,131.65
2022-03-31 05:00:00,65.2517777748,-24.68,69.7631486013,3.0217777748,0,3.0217777748,62.23,-24.68,66.9453157435,131.95,3.0217777748,0.0,3.0217777748,3.0217777748,0,3.0217777748,0.0,0.0,0.0,133.7,68.2117777748,-29.73,74.4091360465,3.0217777748,0,3.0217777748,65.19,-29.73,71.649207951,131.85
2022-03-31 05:30:00,65.5151111082,-23.74,69.6836952487,2.9251111082000003,0,2.9251111082000003,62.59,-23.74,66.9409866972,131.43,2.9251111082000003,0.0,2.9251111082000003,2.9251111082000003,0,2.9251111082000003,0.0,0.0,0.0,133.21,68.5651111082,-28.73,74.3410207172,2.9251111082000003,0,2.9251111082000003,65.64,-28.73,71.6520934795,131.26
2022-03-31 06:00:00,63.6876666637,-21.85,67.331577919,2.9476666637,0,2.9476666637,60.74,-21.85,64.550523623,131.34,2.9476666637,0.0,2.9476666637,2.9476666637,0,2.9476666637,0.0,0.0,0.0,133.32,66.7476666637,-26.75,71.9083688109,2.9476666637,0,2.9476666637,63.8,-26.75,69.1809402943,131.26
2022-03-31 06:30:00,67.1245555526,-18.0,69.4960859195,2.9445555526,0,2.9445555526,64.18,-18.0,66.656375539,130.88,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,133.32,70.5045555526,-22.68,74.062640742,2.9445555526,0,2.9445555526,67.56,-22.68,71.2652509993,130.74
2022-03-31 07:00:00,74.4782222192,-16.24,76.2282308921,2.9782222192,0,2.9782222192,71.5,-16.24,73.3211265598,131.19,2.9782222192,0.0,2.9782222192,2.9782222192,0,2.9782222192,0.0,0.0,0.0,133.84,78.2282222192,-20.81,80.9488162457,2.9782222192,0,2.9782222192,75.25,-20.81,78.0744426813,131.07
2022-03-31 07:30:00,83.7816666621,-13.69,84.8927780714,4.6116666621,0,4.6116666621,79.17,-13.69,80.3449127201,130.43,4.6116666621,0.0,4.6116666621,4.6116666621,0,4.6116666621,0.0,0.0,0.0,133.37,87.8216666621,-18.04,89.6553776151,4.6116666621,0,4.6116666621,83.21,-18.04,85.143089561,130.32
2022-03-31 08:00:00,89.2613333261,-10.34,89.8582284888,7.2713333261,0,7.2713333261,81.99,-10.34,82.6394318712,129.95,7.2713333261,0.0,7.2713333261,7.2713333261,0,7.2713333261,0.0,0.0,0.0,133.01,93.4713333261,-15.2,94.6991560351,7.2713333261,0,7.2713333261,86.2,-15.2,87.5298806123,129.8
2022-03-31 08:30:00,90.058111101,1.57,90.0717951141,10.158111101,0,10.158111101,79.9,1.57,79.9154234175,132.55,10.158111101,0.0,10.158111101,10.158111101,0,10.158111101,0.0,0.0,0.0,132.93,93.818111101,-3.52,93.8841220364,10.158111101,0,10.158111101,83.66,-3.52,83.7340193709,132.44
2022-03-31 09:00:00,86.2724444308,2.36,86.3047175308,13.6224444308,0,13.6224444308,72.65,2.36,72.6883216205,132.55,13.6224444308,0.0,13.6224444308,13.6224444308,0,13.6224444308,0.0,0.0,0.0,132.93,89.7324444308,-2.75,89.7745737029,13.6224444308,0,13.6224444308,76.11,-2.75,76.1596651778,132.44
2022-03-31 09:30:00,84.8306666499,3.09,84.8869254024,16.7206666499,0,16.7206666499,68.11,3.09,68.1800572015,132.43,16.7206666499,0.0,16.7206666499,16.7206666499,0,16.7206666499,0.0,0.0,0.0,132.93,88.0706666499,-1.98,88.0929209651,16.7206666499,0,16.7206666499,71.35,-1.98,71.3774677332,132.28
2022-03-31 10:00:00,82.4474444218,3.24,82.5110822356,22.5974444218,0,22.5974444218,59.85,3.24,59.9376350885,132.43,22.5974444218,0.0,22.5974444218,22.5974444218,0,22.5974444218,0.0,0.0,0.0,132.85,85.3374444218,-1.88,85.3581502872,22.5974444218,0,22.5974444218,62.74,-1.88,62.7681607186,132.36
2022-03-31 10:30:00,77.969888863,2.86,78.0223248136,25.859888863,0,25.859888863,52.11,2.86,52.1884249619,132.22,25.859888863,0.0,25.859888863,25.859888863,0,25.859888863,0.0,0.0,0.0,132.47,80.579888863,-2.32,80.6132798562,25.859888863,0,25.859888863,54.72,-2.32,54.7691592048,132.04
2022-03-31 11:00:00,75.8717777532,3.01,75.9314609331,24.5617777532,0,24.5617777532,51.31,3.01,51.3982120312,131.95,24.5617777532,0.0,24.5617777532,24.5617777532,0,24.5617777532,0.0,0.0,0.0,132.23,78.4617777532,-2.13,78.490683958,24.5617777532,0,24.5617777532,53.9,-2.13,53.9420698528,131.81
2022-03-31 11:30:00,72.2896666406,3.3,72.3649494093,26.0796666406,0,26.0796666406,46.21,3.3,46.3276817896,131.95,26.0796666406,0.0,26.0796666406,26.0796666406,0,26.0796666406,0.0,0.0,0.0,132.23,74.62966664059999,-1.85,74.6525930084,26.0796666406,0,26.0796666406,48.55,-1.85,48.5852343825,131.81
2022-03-31 12:00:00,70.5539999716,3.11,70.6225106605,28.4239999716,0,28.4239999716,42.13,3.11,42.2446327952,132.29,28.4239999716,0.0,28.4239999716,28.4239999716,0,28.4239999716,0.0,0.0,0.0,132.44,72.7339999716,-2.1,72.7643096021,28.4239999716,0,28.4239999716,44.31,-2.1,44.3597351209,132.12
2022-03-31 12:30:00,69.5342221928,2.99,69.5984781152,29.4642221928,0,29.4642221928,40.07,2.99,40.1814011702,132.29,29.4642221928,0.0,29.4642221928,29.4642221928,0,29.4642221928,0.0,0.0,0.0,132.44,71.6142221928,-2.25,71.6495591073,29.4642221928,0,29.4642221928,42.15,-2.25,42.210010661,132.12
2022-03-31 13:00:00,68.5972221952,3.0,68.662791182,27.0172221952,0,27.0172221952,41.58,3.0,41.6880846286,132.51,27.0172221952,0.0,27.0172221952,27.0172221952,0,27.0172221952,0.0,0.0,0.0,132.66,70.7272221952,-2.24,70.7626847954,27.0172221952,0,27.0172221952,43.71,-2.24,43.7673588419,132.37
2022-03-31 13:30:00,69.7501110864,0.54,69.7522013743,24.7001110864,0,24.7001110864,45.05,0.54,45.0532362878,133.7,24.7001110864,0.0,24.7001110864,24.7001110864,0,24.7001110864,0.0,0.0,0.0,133.62,71.8801110864,-4.91,72.0476125197,24.7001110864,0,24.7001110864,47.18,-4.91,47.4348026242,133.6
2022-03-31 14:00:00,74.4409999743,-0.64,74.4437510955,25.7409999743,0,25.7409999743,48.7,-0.64,48.7042051573,134.05,25.7409999743,0.0,25.7409999743,25.7409999743,0,25.7409999743,0.0,0.0,0.0,133.86,76.6109999743,-6.11,76.8542608907,25.7409999743,0,25.7409999743,50.87,-6.11,51.2356223735,133.87
2022-03-31 14:30:00,76.5865555315,-0.13,76.5866658641,24.0365555315,0,24.0365555315,52.55,-0.13,52.550160799,134.17,24.0365555315,0.0,24.0365555315,24.0365555315,0,24.0365555315,0.0,0.0,0.0,134.11,78.9465555315,-5.58,79.143509085,24.0365555315,0,24.0365555315,54.91,-5.58,55.1927939137,134.04
2022-03-31 15:00:00,76.8377777546,-0.30000000000000004,76.8383634018,23.2077777546,0,23.2077777546,53.63,-0.30000000000000004,53.630839076,134.28,23.2077777546,0.0,23.2077777546,23.2077777546,0,23.2077777546,0.0,0.0,0.0,134.18,79.2477777546,-5.76,79.4568302856,23.2077777546,0,23.2077777546,56.04,-5.76,56.3352394155,134.14
2022-03-31 15:30:00,74.0209999771,-11.99,74.9857889043,22.9309999771,0,22.9309999771,51.09,-11.99,52.4780735165,132.3,22.9309999771,0.0,22.9309999771,22.9309999771,0,22.9309999771,0.0,0.0,0.0,134.71,76.4509999771,-16.71,78.2558591895,22.9309999771,0,22.9309999771,53.52,-16.71,56.0679453877,132.14
2022-03-31 16:00:00,77.649444423,-13.87,78.8784705684,21.399444423,0,21.399444423,56.25,-13.87,57.9347857509,131.89,21.399444423,0.0,21.399444423,21.399444423,0,21.399444423,0.0,0.0,0.0,134.61,80.379444423,-18.45,82.4697373935,21.399444423,0,21.399444423,58.98,-18.45,61.7984053192,131.7
2022-03-31 16:30:00,82.7961110901,-13.2,83.8417319218,21.0161110901,0,21.0161110901,61.78,-13.2,63.174428371,131.23,21.0161110901,0.0,21.0161110901,21.0161110901,0,21.0161110901,0.0,0.0,0.0,134.08,85.7561110901,-17.67,87.5576352427,21.0161110901,0,21.0161110901,64.74,-17.67,67.1080956368,131.09
2022-03-31 17:00:00,89.1814444269,-13.16,90.1471886976,17.5014444269,0,17.5014444269,71.68,-13.16,72.8780350997,130.73,17.5014444269,0.0,17.5014444269,17.5014444269,0,17.5014444269,0.0,0.0,0.0,133.67,92.6714444269,-17.55,94.3186042739,17.5014444269,0,17.5014444269,75.17,-17.55,77.1915241461,130.61
2022-03-31 17:30:00,98.4866666522,-12.53,99.2805338838,14.5066666522,0,14.5066666522,83.98,-12.53,84.9096066414,130.17,14.5066666522,0.0,14.5066666522,14.5066666522,0,14.5066666522,0.0,0.0,0.0,133.26,102.5366666522,-16.78,103.9006083146,14.5066666522,0,14.5066666522,88.03,-16.78,89.6150059979,130.01
2022-03-31 18:00:00,102.245777766,-7.29,102.5053324026,11.815777766,0,11.815777766,90.43,-7.29,90.7233652374,130.8,11.815777766,0.0,11.815777766,11.815777766,0,11.815777766,0.0,0.0,0.0,132.83,106.475777766,-12.58,107.2163590637,11.815777766,0,11.815777766,94.66,-12.58,95.4922614666,130.64
2022-03-31 18:30:00,105.2341111025,-0.75,105.236783681,8.6541111025,0,8.6541111025,96.58,-0.75,96.5829120497,131.84,8.6541111025,0.0,8.6541111025,8.6541111025,0,8.6541111025,0.0,0.0,0.0,132.16,109.5541111025,-5.79,109.707006884,8.6541111025,0,8.6541111025,100.9,-5.79,101.065988839,131.67
2022-03-31 19:00:00,108.1915555489,-1.54,108.2025151838,6.6215555489,0,6.6215555489,101.57,-1.54,101.5816740362,131.63,6.6215555489,0.0,6.6215555489,6.6215555489,0,6.6215555489,0.0,0.0,0.0,131.95,112.7015555489,-6.58,112.893476442,6.6215555489,0,6.6215555489,106.08,-6.58,106.2838783636,131.48
2022-03-31 19:30:00,108.1024444403,-4.12,108.1809266644,4.1524444403,0,4.1524444403,103.95,-4.12,104.0316149062,131.82,4.1524444403,0.0,4.1524444403,4.1524444403,0,4.1524444403,0.0,0.0,0.0,131.95,112.7224444403,-9.26,113.1021532978,4.1524444403,0,4.1524444403,108.57,-9.26,108.9641798941,131.69
2022-03-31 20:00:00,107.754999997,-4.33,107.8419627249,3.004999997,0,3.004999997,104.75,-4.33,104.8394553591,131.73,3.004999997,0.0,3.004999997,3.004999997,0,3.004999997,0.0,0.0,0.0,131.8,112.424999997,-9.46,112.8223037538,3.004999997,0,3.004999997,109.42,-9.46,109.8281748915,131.6
2022-03-31 20:30:00,108.2518888858,-4.64,108.3512853978,3.0518888858,0,3.0518888858,105.2,-4.64,105.3022772783,132.19,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,132.25,112.8718888858,-9.82,113.2982599189,3.0518888858,0,3.0518888858,109.82,-9.82,110.2581733932,132.03
2022-03-31 21:00:00,103.7193333303,-6.67,103.9335797829,3.0093333303,0,3.0093333303,100.71,-6.67,100.9306345962,132.88,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,132.68,108.1493333303,-12.01,108.8141461382,3.0093333303,0,3.0093333303,105.14,-12.01,105.8237199308,132.77
2022-03-31 21:30:00,98.6148888859,-7.85,98.9268356412,3.0048888859,0,3.0048888859,95.61,-7.85,95.9317184251,133.64,3.0048888859,0.0,3.0048888859,3.0048888859,0,3.0048888859,0.0,0.0,0.0,133.23,102.8548888859,-13.33,103.7150763762,3.0048888859,0,3.0048888859,99.85,-13.33,100.7358496266,133.5
2022-03-31 22:00:00,93.0761111082,-8.11,93.428767299,2.9461111082,0,2.9461111082,90.13,-8.11,90.4941379317,134.03,2.9461111082,0.0,2.9461111082,2.9461111082,0,2.9461111082,0.0,0.0,0.0,133.83,97.0661111082,-13.83,98.0464115899,2.9461111082,0,2.9461111082,94.12,-13.83,95.1306643517,133.91
2022-03-31 22:30:00,85.0914444415,-21.27,87.7095594399,2.9814444415,0,2.9814444415,82.11,-21.27,84.8201921714,132.0,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,134.28,88.9714444415,-26.02,92.6982110183,2.9814444415,0,2.9814444415,85.99,-26.02,89.8405281596,131.86
2022-03-31 23:00:00,78.9294444416,-22.98,82.2066761271,2.8494444416,0,2.8494444416,76.08,-22.98,79.4748186535,131.61,2.8494444416,0.0,2.8494444416,2.8494444416,0,2.8494444416,0.0,0.0,0.0,133.65,82.5094444416,-27.85,87.0828968401,2.8494444416,0,2.8494444416,79.66,-27.85,84.3880210693,131.49
2022-03-31 23:30:00,74.0705555528,-23.68,77.7636778959,2.7905555528,0,2.7905555528,71.28,-23.68,75.1104573279,131.81,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,133.65,77.4805555528,-28.62,82.5974629681,2.7905555528,0,2.7905555528,74.69,-28.62,79.9856268338,131.65
2022-04-01 00:00:00,70.8274444417,-24.14,74.8282465794,2.7274444417,0,2.7274444417,68.1,-24.14,72.2519868239,132.26,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,134.11,74.0874444417,-29.14,79.6121160622,2.7274444417,0,2.7274444417,71.36,-29.14,77.0804073679,132.11
